Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,19.961396648,4.54557237352,0.0,0.0,5.48122459637,1.0115996781,95.8325543583,95.8325543583
 01/01  02:00:00,19.6462238894,4.23039961489,0.0,0.0,5.48122459637,1.0115996781,105.867492031,105.867492031
 01/01  03:00:00,21.2827940022,5.86696972778,0.0,0.0,5.48122459637,1.0115996781,145.166251266,145.166251266
 01/01  04:00:00,19.9784218659,4.56259759144,0.0,0.0,5.48122459637,1.0115996781,121.665487344,121.665487344
 01/01  05:00:00,21.4482887016,6.03246442716,0.0,0.0,5.48122459637,1.0115996781,153.809231916,153.809231916
 01/01  06:00:00,20.0733588058,4.65753453136,0.0,0.0,5.48122459637,1.0115996781,127.089107441,127.089107441
 01/01  07:00:00,21.5456669687,6.12984269428,0.0,0.0,5.48122459637,1.0115996781,158.540658598,158.540658598
 01/01  08:00:00,14.2065969709,4.73943936308,0.0,0.0,5.48122459637,1.0115996781,131.861165604,131.861165604
 01/01  09:00:00,12.559341823,6.06651754849,0.0,0.0,5.48122459637,1.0115996781,156.206484662,156.206484662
 01/01  10:00:00,10.9170858096,4.42426153512,0.0,0.0,5.48122459637,1.0115996781,116.873998679,116.873998679
 01/01  11:00:00,11.8826213819,5.38979710747,0.0,0.0,5.48122459637,1.0115996781,127.985679095,127.985679095
 01/01  12:00:00,10.3616301122,3.86880583769,0.0,0.0,5.48122459637,1.0115996781,89.9887248546,89.9887248546
 01/01  13:00:00,11.2931770536,4.80035277913,0.0,0.0,5.48122459637,1.0115996781,102.759826614,102.759826614
 01/01  14:00:00,10.0340879885,3.54126371406,0.0,0.0,5.48122459637,1.0115996781,72.922142657,72.922142657
 01/01  15:00:00,11.0121752717,4.51935099722,0.0,0.0,5.48122459637,1.0115996781,88.8350534767,88.8350534767
 01/01  16:00:00,10.0129965861,3.52017231166,0.0,0.0,5.48122459637,1.0115996781,69.9017856282,69.9017856282
 01/01  17:00:00,20.1827020162,4.76687774169,0.0,0.0,5.48122459637,1.0115996781,97.161173972,97.161173972
 01/01  18:00:00,19.1485228823,3.73269860788,0.0,0.0,5.48122459637,1.0115996781,78.528943386,78.528943386
 01/01  19:00:00,20.3624715192,4.94664724469,0.0,0.0,5.48122459637,1.0115996781,104.665731211,104.665731211
 01/01  20:00:00,19.1706775127,3.75485323828,0.0,0.0,5.48122459637,1.0115996781,78.8912543407,78.8912543407
 01/01  21:00:00,20.0969699113,4.68114563688,0.0,0.0,5.48122459637,1.0115996781,91.9759145543,91.9759145543
 01/01  22:00:00,18.7620319149,3.34620764048,0.0,0.0,5.48122459637,1.0115996781,61.3854674083,61.3854674083
 01/01  23:00:00,19.319488498,3.90366422354,0.0,0.0,5.48122459637,1.0115996781,76.8264249715,76.8264249715
 01/01  24:00:00,18.2577617011,2.84193742661,0.0,0.0,5.48122459637,1.0115996781,55.7972314883,55.7972314883
 01/02  01:00:00,19.2227132055,3.80688893107,0.0,0.0,5.48122459637,1.0115996781,74.9237025492,74.9237025492
 01/02  02:00:00,18.3140644652,2.89824019075,0.0,0.0,5.48122459637,1.0115996781,56.8984275555,56.8984275555
 01/02  03:00:00,19.4105744124,3.99475013798,0.0,0.0,5.48122459637,1.0115996781,78.6309450685,78.6309450685
 01/02  04:00:00,18.8170819482,3.40125767374,0.0,0.0,5.48122459637,1.0115996781,60.6864377019,60.6864377019
 01/02  05:00:00,19.9116222031,4.49579792859,0.0,0.0,5.48122459637,1.0115996781,84.5914809303,84.5914809303
 01/02  06:00:00,18.9223231395,3.50649886508,0.0,0.0,5.48122459637,1.0115996781,67.4421136311,67.4421136311
 01/02  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,117.87497323,117.87497323
 01/02  08:00:00,42.3366310742,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,95.3880548847,95.3880548847
 01/02  09:00:00,58.4756654752,12.0142958758,0.0,0.0,38.3685721746,8.09279742479,79.855455391,79.855455391
 01/02  10:00:00,70.4745163761,12.0390979059,0.0,0.0,49.3310213673,9.10439710289,67.196913372,67.196913372
 01/02  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,55.3285555652,55.3285555652
 01/02  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,42.2358900098,42.2358900098
 01/02  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,34.5330824815,34.5330824815
 01/02  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,30.0236745754,30.0236745754
 01/02  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,32.0753814354,32.0753814354
 01/02  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,38.1946894207,38.1946894207
 01/02  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,49.5733738984,49.5733738984
 01/02  18:00:00,32.2679142634,2.85484176194,0.0,0.0,16.4436737891,4.04639871239,54.4589387961,54.4589387961
 01/02  19:00:00,18.4411761002,3.0253518257,0.0,0.0,5.48122459637,1.0115996781,58.6034350098,58.6034350098
 01/02  20:00:00,20.1514903403,4.73566606588,0.0,0.0,5.48122459637,1.0115996781,93.1962745957,93.1962745957
 01/02  21:00:00,19.5605621734,4.14473789897,0.0,0.0,5.48122459637,1.0115996781,92.5453340712,92.5453340712
 01/02  22:00:00,21.090351326,5.67452705153,0.0,0.0,5.48122459637,1.0115996781,132.191059852,132.191059852
 01/02  23:00:00,19.9840103333,4.56818605886,0.0,0.0,5.48122459637,1.0115996781,117.843905593,117.843905593
 01/02  24:00:00,21.5667218722,6.15089759771,0.0,0.0,5.48122459637,1.0115996781,156.170644689,156.170644689
 01/03  01:00:00,20.3333282476,4.91750397309,0.0,0.0,5.48122459637,1.0115996781,137.400108458,137.400108458
 01/03  02:00:00,21.9113951429,6.49557086842,0.0,0.0,5.48122459637,1.0115996781,172.877614582,172.877614582
 01/03  03:00:00,20.5465083922,5.1306841177,0.0,0.0,5.48122459637,1.0115996781,149.509337241,149.509337241
 01/03  04:00:00,22.2236855012,6.80786122679,0.0,0.0,5.48122459637,1.0115996781,187.574662973,187.574662973
 01/03  05:00:00,20.8040090623,5.38818478788,0.0,0.0,5.48122459637,1.0115996781,164.003147083,164.003147083
 01/03  06:00:00,22.5478212131,7.13199693862,0.0,0.0,5.48122459637,1.0115996781,204.321827728,204.321827728
 01/03  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,243.442430855,243.442430855
 01/03  08:00:00,42.3366310742,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,229.767015259,229.767015259
 01/03  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,212.92777456,212.92777456
 01/03  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,192.623482708,192.623482708
 01/03  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,179.905057663,179.905057663
 01/03  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,171.638400275,171.638400275
 01/03  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,169.113507047,169.113507047
 01/03  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,160.334507716,160.334507716
 01/03  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,158.658598004,158.658598004
 01/03  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,160.384351223,160.384351223
 01/03  17:00:00,79.7378194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,166.192953202,166.192953202
 01/03  18:00:00,35.0795061772,5.6664336757,0.0,0.0,16.4436737891,4.04639871239,162.44023745,162.44023745
 01/03  19:00:00,20.661329937,5.24550566257,0.0,0.0,5.48122459637,1.0115996781,166.70352306,166.70352306
 01/03  20:00:00,22.3073182812,6.89149400677,0.0,0.0,5.48122459637,1.0115996781,202.543919319,202.543919319
 01/03  21:00:00,20.9251861034,5.50936182895,0.0,0.0,5.48122459637,1.0115996781,177.868641838,177.868641838
 01/03  22:00:00,22.5190045386,7.10318026415,0.0,0.0,5.48122459637,1.0115996781,211.453641524,211.453641524
 01/03  23:00:00,21.1289869948,5.71316272035,0.0,0.0,5.48122459637,1.0115996781,187.376433862,187.376433862
 01/03  24:00:00,22.756923362,7.34109908753,0.0,0.0,5.48122459637,1.0115996781,221.569221064,221.569221064
 01/04  01:00:00,21.2898681088,5.8740438343,0.0,0.0,5.48122459637,1.0115996781,194.216844156,194.216844156
 01/04  02:00:00,22.8836221232,7.46779784873,0.0,0.0,5.48122459637,1.0115996781,226.119059279,226.119059279
 01/04  03:00:00,21.3541673828,5.93834310833,0.0,0.0,5.48122459637,1.0115996781,196.705058772,196.705058772
 01/04  04:00:00,22.9305655472,7.51474127271,0.0,0.0,5.48122459637,1.0115996781,227.954075107,227.954075107
 01/04  05:00:00,21.391141395,5.9753171205,0.0,0.0,5.48122459637,1.0115996781,198.231445854,198.231445854
 01/04  06:00:00,22.9589199823,7.54309570779,0.0,0.0,5.48122459637,1.0115996781,228.963348787,228.963348787
 01/04  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,262.114554661,262.114554661
 01/04  08:00:00,42.3366310742,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,238.390624752,238.390624752
 01/04  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,209.903023548,209.903023548
 01/04  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,189.7029268,189.7029268
 01/04  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,177.81191942,177.81191942
 01/04  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,172.422404011,172.422404011
 01/04  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,186.170648001,186.170648001
 01/04  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,184.790106072,184.790106072
 01/04  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,173.809370304,173.809370304
 01/04  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,167.582159194,167.582159194
 01/04  17:00:00,79.7378194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,164.209514246,164.209514246
 01/04  18:00:00,34.886546677,5.47347417553,0.0,0.0,16.4436737891,4.04639871239,153.406241431,153.406241431
 01/04  19:00:00,20.5584685949,5.1426443204,0.0,0.0,5.48122459637,1.0115996781,157.273824365,157.273824365
 01/04  20:00:00,22.1932712771,6.77744700261,0.0,0.0,5.48122459637,1.0115996781,189.221107949,189.221107949
 01/04  21:00:00,20.6076691074,5.19184483298,0.0,0.0,5.48122459637,1.0115996781,156.481965608,156.481965608
 01/04  22:00:00,22.0246541549,6.60882988044,0.0,0.0,5.48122459637,1.0115996781,186.5496365,186.5496365
 01/04  23:00:00,20.7179910878,5.30216681331,0.0,0.0,5.48122459637,1.0115996781,163.805563932,163.805563932
 01/04  24:00:00,22.158991194,6.74316691955,0.0,0.0,5.48122459637,1.0115996781,192.300074484,192.300074484
 01/05  01:00:00,20.7472894768,5.33146520229,0.0,0.0,5.48122459637,1.0115996781,165.090017706,165.090017706
 01/05  02:00:00,22.1530274079,6.73720313346,0.0,0.0,5.48122459637,1.0115996781,191.746233638,191.746233638
 01/05  03:00:00,20.7335137546,5.31768948013,0.0,0.0,5.48122459637,1.0115996781,163.417937683,163.417937683
 01/05  04:00:00,22.086654811,6.67083053649,0.0,0.0,5.48122459637,1.0115996781,188.178562947,188.178562947
 01/05  05:00:00,20.6699272441,5.25410296967,0.0,0.0,5.48122459637,1.0115996781,161.039541537,161.039541537
 01/05  06:00:00,22.0729592967,6.65713502226,0.0,0.0,5.48122459637,1.0115996781,188.36358722,188.36358722
 01/05  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,223.385401129,223.385401129
 01/05  08:00:00,42.3366310742,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,208.76884137,208.76884137
 01/05  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,191.437115193,191.437115193
 01/05  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,166.537077603,166.537077603
 01/05  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,140.526796852,140.526796852
 01/05  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,118.705779783,118.705779783
 01/05  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,109.533226652,109.533226652
 01/05  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,103.270841315,103.270841315
 01/05  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,103.784249578,103.784249578
 01/05  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,103.44438368,103.44438368
 01/05  17:00:00,79.7378194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,112.929492044,112.929492044
 01/05  18:00:00,34.1830258146,4.76995331314,0.0,0.0,16.4436737891,4.04639871239,118.603473494,118.603473494
 01/05  19:00:00,20.0078451303,4.59202085587,0.0,0.0,5.48122459637,1.0115996781,129.693600548,129.693600548
 01/05  20:00:00,21.5963818038,6.18055752939,0.0,0.0,5.48122459637,1.0115996781,167.972365782,167.972365782
 01/05  21:00:00,20.5732672103,5.15744293579,0.0,0.0,5.48122459637,1.0115996781,156.986059433,156.986059433
 01/05  22:00:00,22.2128556002,6.79703132573,0.0,0.0,5.48122459637,1.0115996781,196.337748399,196.337748399
 01/05  23:00:00,21.0316693949,5.61584512048,0.0,0.0,5.48122459637,1.0115996781,179.797571009,179.797571009
 01/05  24:00:00,22.6644149976,7.24859072315,0.0,0.0,5.48122459637,1.0115996781,216.021044701,216.021044701
 01/06  01:00:00,21.3540894342,5.93826515977,0.0,0.0,5.48122459637,1.0115996781,196.310976553,196.310976553
 01/06  02:00:00,23.068329376,7.65250510149,0.0,0.0,5.48122459637,1.0115996781,235.853136002,235.853136002
 01/06  03:00:00,21.7156928231,6.29986854861,0.0,0.0,5.48122459637,1.0115996781,216.342317949,216.342317949
 01/06  04:00:00,23.4813210258,8.06549675131,0.0,0.0,5.48122459637,1.0115996781,256.846609547,256.846609547
 01/06  05:00:00,22.0181146632,6.60229038872,0.0,0.0,5.48122459637,1.0115996781,232.476699175,232.476699175
 01/06  06:00:00,23.7525840201,8.3367597456,0.0,0.0,5.48122459637,1.0115996781,269.533509988,269.533509988
 01/06  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,312.315593358,312.315593358
 01/06  08:00:00,42.3366310742,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,290.322739806,290.322739806
 01/06  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,263.609381077,263.609381077
 01/06  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,233.354182857,233.354182857
 01/06  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,209.43878928,209.43878928
 01/06  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,187.213930324,187.213930324
 01/06  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,174.529622585,174.529622585
 01/06  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,161.507968625,161.507968625
 01/06  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,157.596215671,157.596215671
 01/06  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,163.838226834,163.838226834
 01/06  17:00:00,79.7378194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,178.25607009,178.25607009
 01/06  18:00:00,35.3912702904,5.97819778891,0.0,0.0,16.4436737891,4.04639871239,177.82044377,177.82044377
 01/06  19:00:00,20.9533158832,5.53749160869,0.0,0.0,5.48122459637,1.0115996781,183.640896981,183.640896981
 01/06  20:00:00,22.6727634593,7.25693918482,0.0,0.0,5.48122459637,1.0115996781,221.829638258,221.829638258
 01/06  21:00:00,21.207850888,5.79202661351,0.0,0.0,5.48122459637,1.0115996781,194.918499297,194.918499297
 01/06  22:00:00,22.8226138176,7.40678954312,0.0,0.0,5.48122459637,1.0115996781,227.437524923,227.437524923
 01/06  23:00:00,21.2936426788,5.87781840433,0.0,0.0,5.48122459637,1.0115996781,198.076560908,198.076560908
 01/06  24:00:00,22.8776412861,7.46181701164,0.0,0.0,5.48122459637,1.0115996781,229.916423039,229.916423039
 01/07  01:00:00,21.3704707411,5.95464646667,0.0,0.0,5.48122459637,1.0115996781,202.441431743,202.441431743
 01/07  02:00:00,23.0399214314,7.6240971569,0.0,0.0,5.48122459637,1.0115996781,237.912924786,237.912924786
 01/07  03:00:00,21.5185953542,6.10277107975,0.0,0.0,5.48122459637,1.0115996781,209.690931337,209.690931337
 01/07  04:00:00,23.1188869372,7.7030626627,0.0,0.0,5.48122459637,1.0115996781,240.857880644,240.857880644
 01/07  05:00:00,21.5248604728,6.10903619835,0.0,0.0,5.48122459637,1.0115996781,209.245748259,209.245748259
 01/07  06:00:00,23.1251252297,7.70930095528,0.0,0.0,5.48122459637,1.0115996781,240.565241568,240.565241568
 01/07  07:00:00,21.568664975,6.15284070054,0.0,0.0,5.48122459637,1.0115996781,211.134946168,211.134946168
 01/07  08:00:00,21.8465585727,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,293.039445704,293.039445704
 01/07  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,264.575618621,264.575618621
 01/07  10:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,248.476795326,248.476795326
 01/07  11:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,232.189417735,232.189417735
 01/07  12:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,213.6847582,213.6847582
 01/07  13:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,206.111378597,206.111378597
 01/07  14:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,197.436760712,197.436760712
 01/07  15:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,192.293855772,192.293855772
 01/07  16:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,191.075527087,191.075527087
 01/07  17:00:00,20.9776584612,5.56183418673,0.0,0.0,5.48122459637,1.0115996781,161.101590061,161.101590061
 01/07  18:00:00,20.4341075305,5.01828325606,0.0,0.0,5.48122459637,1.0115996781,156.126897747,156.126897747
 01/07  19:00:00,21.9183388211,6.50251454664,0.0,0.0,5.48122459637,1.0115996781,185.366818065,185.366818065
 01/07  20:00:00,20.5588081999,5.14298392548,0.0,0.0,5.48122459637,1.0115996781,159.831108862,159.831108862
 01/07  21:00:00,22.0485311766,6.63270690216,0.0,0.0,5.48122459637,1.0115996781,190.224209588,190.224209588
 01/07  22:00:00,20.7059893341,5.29016505964,0.0,0.0,5.48122459637,1.0115996781,165.91029167,165.91029167
 01/07  23:00:00,22.2114062628,6.79558198838,0.0,0.0,5.48122459637,1.0115996781,196.437406341,196.437406341
 01/07  24:00:00,20.8052029248,5.38937865032,0.0,0.0,5.48122459637,1.0115996781,169.671018261,169.671018261
 01/08  01:00:00,22.2659698993,6.8501456248,0.0,0.0,5.48122459637,1.0115996781,198.632399564,198.632399564
 01/08  02:00:00,20.8635592309,5.44773495646,0.0,0.0,5.48122459637,1.0115996781,172.264469446,172.264469446
 01/08  03:00:00,22.395198974,6.97937469957,0.0,0.0,5.48122459637,1.0115996781,204.463763084,204.463763084
 01/08  04:00:00,21.0274284762,5.61160420169,0.0,0.0,5.48122459637,1.0115996781,180.677792461,180.677792461
 01/08  05:00:00,22.6002211181,7.18439684359,0.0,0.0,5.48122459637,1.0115996781,213.80079175,213.80079175
 01/08  06:00:00,21.1730252961,5.75720102159,0.0,0.0,5.48122459637,1.0115996781,187.793880947,187.793880947
 01/08  07:00:00,22.864139156,7.44831488149,0.0,0.0,5.48122459637,1.0115996781,223.697012218,223.697012218
 01/08  08:00:00,15.5690771923,6.10191958448,0.0,0.0,5.48122459637,1.0115996781,197.759305703,197.759305703
 01/08  09:00:00,13.9235797169,7.43075544239,0.0,0.0,5.48122459637,1.0115996781,223.019498841,223.019498841
 01/08  10:00:00,12.3249210735,5.832096799,0.0,0.0,5.48122459637,1.0115996781,191.760692805,191.760692805
 01/08  11:00:00,13.7733672876,7.2805430131,0.0,0.0,5.48122459637,1.0115996781,218.269626595,218.269626595
 01/08  12:00:00,12.1784832617,5.68565898724,0.0,0.0,5.48122459637,1.0115996781,183.935036379,183.935036379
 01/08  13:00:00,13.9044613752,7.41163710076,0.0,0.0,5.48122459637,1.0115996781,218.244614345,218.244614345
 01/08  14:00:00,12.5157982232,6.02297394876,0.0,0.0,5.48122459637,1.0115996781,190.470952772,190.470952772
 01/08  15:00:00,13.6619860483,7.16916177382,0.0,0.0,5.48122459637,1.0115996781,206.878602679,206.878602679
 01/08  16:00:00,12.1939634684,5.70113919397,0.0,0.0,5.48122459637,1.0115996781,178.168526288,178.168526288
 01/08  17:00:00,21.2384306117,7.30977300393,0.0,0.0,5.48122459637,1.0115996781,208.450685219,208.450685219
 01/08  18:00:00,20.9794080792,5.56358380471,0.0,0.0,5.48122459637,1.0115996781,170.778463736,170.778463736
 01/08  19:00:00,22.345432971,6.92960869653,0.0,0.0,5.48122459637,1.0115996781,197.852732729,197.852732729
 01/08  20:00:00,20.995068254,5.57924397952,0.0,0.0,5.48122459637,1.0115996781,170.398455654,170.398455654
 01/08  21:00:00,22.1660306817,6.75020640723,0.0,0.0,5.48122459637,1.0115996781,188.516825826,188.516825826
 01/08  22:00:00,20.7047358898,5.28891161538,0.0,0.0,5.48122459637,1.0115996781,159.23096334,159.23096334
 01/08  23:00:00,22.227550039,6.81172576458,0.0,0.0,5.48122459637,1.0115996781,192.778446105,192.778446105
 01/08  24:00:00,21.0394035048,5.62357923034,0.0,0.0,5.48122459637,1.0115996781,177.826981976,177.826981976
 01/09  01:00:00,22.7668730871,7.35104881262,0.0,0.0,5.48122459637,1.0115996781,218.767676593,218.767676593
 01/09  02:00:00,21.3878919263,5.97206765183,0.0,0.0,5.48122459637,1.0115996781,197.382765958,197.382765958
 01/09  03:00:00,23.0371729653,7.62134869087,0.0,0.0,5.48122459637,1.0115996781,233.459840555,233.459840555
 01/09  04:00:00,21.487089761,6.07126548657,0.0,0.0,5.48122459637,1.0115996781,203.990907356,203.990907356
 01/09  05:00:00,23.0313272825,7.61550300808,0.0,0.0,5.48122459637,1.0115996781,233.671427844,233.671427844
 01/09  06:00:00,21.4965210634,6.08069678894,0.0,0.0,5.48122459637,1.0115996781,204.95758055,204.95758055
 01/09  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,296.672499912,296.672499912
 01/09  08:00:00,42.3366310742,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,270.126245035,270.126245035
 01/09  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,235.390626564,235.390626564
 01/09  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,209.73934729,209.73934729
 01/09  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,193.905657036,193.905657036
 01/09  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,173.949982265,173.949982265
 01/09  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,160.273452539,160.273452539
 01/09  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,142.817732317,142.817732317
 01/09  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,131.41115608,131.41115608
 01/09  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,132.304592251,132.304592251
 01/09  17:00:00,78.2506527684,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,150.843249104,150.843249104
 01/09  18:00:00,35.0445518612,5.6314793597,0.0,0.0,16.4436737891,4.04639871239,158.274828399,158.274828399
 01/09  19:00:00,20.7075947959,5.29177052142,0.0,0.0,5.48122459637,1.0115996781,166.848081941,166.848081941
 01/09  20:00:00,22.4427350302,7.02691075573,0.0,0.0,5.48122459637,1.0115996781,207.097157118,207.097157118
 01/09  21:00:00,21.0986102941,5.68278601959,0.0,0.0,5.48122459637,1.0115996781,185.748385388,185.748385388
 01/09  22:00:00,22.7723644615,7.35654018707,0.0,0.0,5.48122459637,1.0115996781,222.40195387,222.40195387
 01/09  23:00:00,21.3084408026,5.89261652813,0.0,0.0,5.48122459637,1.0115996781,196.361211976,196.361211976
 01/09  24:00:00,22.9903080459,7.57448377141,0.0,0.0,5.48122459637,1.0115996781,233.004266675,233.004266675
 01/10  01:00:00,21.5113622413,6.09553796686,0.0,0.0,5.48122459637,1.0115996781,207.550043736,207.550043736
 01/10  02:00:00,23.1962892782,7.78046500378,0.0,0.0,5.48122459637,1.0115996781,243.385019342,243.385019342
 01/10  03:00:00,21.6321473406,6.21632306609,0.0,0.0,5.48122459637,1.0115996781,213.457683933,213.457683933
 01/10  04:00:00,23.3173069134,7.90148263898,0.0,0.0,5.48122459637,1.0115996781,248.240536107,248.240536107
 01/10  05:00:00,21.7766876979,6.36086342348,0.0,0.0,5.48122459637,1.0115996781,220.590766126,220.590766126
 01/10  06:00:00,23.4971564313,8.08133215685,0.0,0.0,5.48122459637,1.0115996781,256.311280686,256.311280686
 01/10  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,293.937235052,293.937235052
 01/10  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,270.974209112,270.974209112
 01/10  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,242.1349891,242.1349891
 01/10  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,206.371477575,206.371477575
 01/10  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,175.619254044,175.619254044
 01/10  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,149.153127651,149.153127651
 01/10  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,131.111445642,131.111445642
 01/10  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,116.891688013,116.891688013
 01/10  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,114.970804903,114.970804903
 01/10  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,123.645727221,123.645727221
 01/10  17:00:00,78.2506527684,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,148.250716203,148.250716203
 01/10  18:00:00,35.0515590805,5.63848657902,0.0,0.0,16.4436737891,4.04639871239,159.270808084,159.270808084
 01/10  19:00:00,20.779443037,5.3636187625,0.0,0.0,5.48122459637,1.0115996781,172.31094553,172.31094553
 01/10  20:00:00,22.6356464107,7.21982213624,0.0,0.0,5.48122459637,1.0115996781,218.346962467,218.346962467
 01/10  21:00:00,21.3310648863,5.91524061187,0.0,0.0,5.48122459637,1.0115996781,200.767136303,200.767136303
 01/10  22:00:00,23.1175138279,7.70168955341,0.0,0.0,5.48122459637,1.0115996781,241.203295625,241.203295625
 01/10  23:00:00,21.5804369625,6.16461268804,0.0,0.0,5.48122459637,1.0115996781,214.43569657,214.43569657
 01/10  24:00:00,23.3436556762,7.92783140174,0.0,0.0,5.48122459637,1.0115996781,253.626314951,253.626314951
 01/11  01:00:00,21.7672349779,6.35141070343,0.0,0.0,5.48122459637,1.0115996781,224.718179936,224.718179936
 01/11  02:00:00,23.5195353172,8.10371104278,0.0,0.0,5.48122459637,1.0115996781,262.853479004,262.853479004
 01/11  03:00:00,21.9431427902,6.52731851577,0.0,0.0,5.48122459637,1.0115996781,234.959407828,234.959407828
 01/11  04:00:00,23.7117815178,8.29595724336,0.0,0.0,5.48122459637,1.0115996781,272.284272171,272.284272171
 01/11  05:00:00,22.0520191793,6.63619490485,0.0,0.0,5.48122459637,1.0115996781,240.185013406,240.185013406
 01/11  06:00:00,23.8037231574,8.38789888295,0.0,0.0,5.48122459637,1.0115996781,276.723684172,276.723684172
 01/11  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,315.71622121,315.71622121
 01/11  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,291.069222866,291.069222866
 01/11  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,259.754894769,259.754894769
 01/11  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,230.09842732,230.09842732
 01/11  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,205.419026027,205.419026027
 01/11  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,173.891061593,173.891061593
 01/11  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,148.832874151,148.832874151
 01/11  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,123.691225553,123.691225553
 01/11  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,108.097652616,108.097652616
 01/11  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,101.097794762,101.097794762
 01/11  17:00:00,78.2506527684,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,105.733269728,105.733269728
 01/11  18:00:00,33.9687816374,4.55570913591,0.0,0.0,16.4436737891,4.04639871239,109.710775251,109.710775251
 01/11  19:00:00,19.7707655285,4.35494125402,0.0,0.0,5.48122459637,1.0115996781,118.008344566,118.008344566
 01/11  20:00:00,21.2231230783,5.80729880387,0.0,0.0,5.48122459637,1.0115996781,151.682551524,151.682551524
 01/11  21:00:00,20.1964629309,4.7806386564,0.0,0.0,5.48122459637,1.0115996781,137.854170319,137.854170319
 01/11  22:00:00,21.6755767203,6.25975244579,0.0,0.0,5.48122459637,1.0115996781,171.891343161,171.891343161
 01/11  23:00:00,20.5449575167,5.12913324222,0.0,0.0,5.48122459637,1.0115996781,155.687650996,155.687650996
 01/11  24:00:00,21.8769712063,6.46114693182,0.0,0.0,5.48122459637,1.0115996781,180.380707538,180.380707538
 01/12  01:00:00,20.532726866,5.11690259155,0.0,0.0,5.48122459637,1.0115996781,155.519171251,155.519171251
 01/12  02:00:00,21.8848442596,6.4690199851,0.0,0.0,5.48122459637,1.0115996781,181.377098926,181.377098926
 01/12  03:00:00,20.4752935522,5.05946927773,0.0,0.0,5.48122459637,1.0115996781,150.249683594,150.249683594
 01/12  04:00:00,21.7369574502,6.3211331757,0.0,0.0,5.48122459637,1.0115996781,173.248204263,173.248204263
 01/12  05:00:00,20.4430453179,5.02722104342,0.0,0.0,5.48122459637,1.0115996781,147.461249916,147.461249916
 01/12  06:00:00,21.6588578422,6.2430335677,0.0,0.0,5.48122459637,1.0115996781,168.814587169,168.814587169
 01/12  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,190.395300628,190.395300628
 01/12  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,159.497404161,159.497404161
 01/12  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,130.462128805,130.462128805
 01/12  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,107.129462156,107.129462156
 01/12  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,93.1751134976,93.1751134976
 01/12  12:00:00,70.7539685869,12.3185501167,0.0,0.0,49.3310213673,9.10439710289,81.7812041708,81.7812041708
 01/12  13:00:00,64.1394426161,12.1968484204,0.0,0.0,43.8497967709,8.09279742479,77.4021143531,77.4021143531
 01/12  14:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,73.0576886012,73.0576886012
 01/12  15:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,72.8283209565,72.8283209565
 01/12  16:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,75.9298356024,75.9298356024
 01/12  17:00:00,77.8855476793,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,80.9529235092,80.9529235092
 01/12  18:00:00,33.4331589867,4.0200864852,0.0,0.0,16.4436737891,4.04639871239,83.149014209,83.149014209
 01/12  19:00:00,19.3431078208,3.92728354638,0.0,0.0,5.48122459637,1.0115996781,94.3129039897,94.3129039897
 01/12  20:00:00,20.6402183628,5.22439408839,0.0,0.0,5.48122459637,1.0115996781,123.695958821,123.695958821
 01/12  21:00:00,19.6866223119,4.27079803741,0.0,0.0,5.48122459637,1.0115996781,109.829213188,109.829213188
 01/12  22:00:00,20.9315955337,5.51577125919,0.0,0.0,5.48122459637,1.0115996781,135.926297701,135.926297701
 01/12  23:00:00,19.8967098564,4.48088558196,0.0,0.0,5.48122459637,1.0115996781,119.72207576,119.72207576
 01/12  24:00:00,21.1907298795,5.77490560508,0.0,0.0,5.48122459637,1.0115996781,146.835755552,146.835755552
 01/13  01:00:00,20.0804807694,4.66465649491,0.0,0.0,5.48122459637,1.0115996781,128.203465521,128.203465521
 01/13  02:00:00,21.3723214535,5.95649717902,0.0,0.0,5.48122459637,1.0115996781,154.4479689,154.4479689
 01/13  03:00:00,20.1943568623,4.77853258779,0.0,0.0,5.48122459637,1.0115996781,133.099080515,133.099080515
 01/13  04:00:00,21.4451618768,6.0293376023,0.0,0.0,5.48122459637,1.0115996781,157.364078004,157.364078004
 01/13  05:00:00,20.2315645263,4.81574025187,0.0,0.0,5.48122459637,1.0115996781,134.991234202,134.991234202
 01/13  06:00:00,21.480667356,6.06484308158,0.0,0.0,5.48122459637,1.0115996781,159.178309443,159.178309443
 01/13  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,185.276765745,185.276765745
 01/13  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,164.482235151,164.482235151
 01/13  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,145.02219591,145.02219591
 01/13  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,125.633127913,125.633127913
 01/13  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,103.862360176,103.862360176
 01/13  12:00:00,70.6322668905,12.1968484204,0.0,0.0,49.3310213673,9.10439710289,75.2934403246,75.2934403246
 01/13  13:00:00,63.9692910866,12.0266968909,0.0,0.0,43.8497967709,8.09279742479,60.7323491325,60.7323491325
 01/13  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,48.4908434891,48.4908434891
 01/13  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,42.2516920251,42.2516920251
 01/13  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,43.5132728725,43.5132728725
 01/13  17:00:00,77.9599537697,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,53.7482103858,53.7482103858
 01/13  18:00:00,32.3822144565,2.969141955,0.0,0.0,16.4436737891,4.04639871239,56.6094003314,56.6094003314
 01/13  19:00:00,18.39436542,2.97854114555,0.0,0.0,5.48122459637,1.0115996781,57.6181552164,57.6181552164
 01/13  20:00:00,19.9607357657,4.54491149121,0.0,0.0,5.48122459637,1.0115996781,87.980402214,87.980402214
 01/13  21:00:00,19.05813448,3.64231020558,0.0,0.0,5.48122459637,1.0115996781,74.8019944506,74.8019944506
 01/13  22:00:00,20.2416469809,4.82582270646,0.0,0.0,5.48122459637,1.0115996781,100.819583466,100.819583466
 01/13  23:00:00,19.1956842275,3.77985995304,0.0,0.0,5.48122459637,1.0115996781,82.335878699,82.335878699
 01/13  24:00:00,20.3742869473,4.95846267284,0.0,0.0,5.48122459637,1.0115996781,106.897794601,106.897794601
 01/14  01:00:00,19.2989803699,3.88315609548,0.0,0.0,5.48122459637,1.0115996781,87.7587002499,87.7587002499
 01/14  02:00:00,20.490877438,5.07505316349,0.0,0.0,5.48122459637,1.0115996781,111.982188675,111.982188675
 01/14  03:00:00,19.3584378609,3.94261358642,0.0,0.0,5.48122459637,1.0115996781,90.9531828446,90.9531828446
 01/14  04:00:00,20.5815533711,5.16572909667,0.0,0.0,5.48122459637,1.0115996781,116.523935589,116.523935589
 01/14  05:00:00,19.4338479872,4.01802371277,0.0,0.0,5.48122459637,1.0115996781,94.8376052242,94.8376052242
 01/14  06:00:00,20.6525742448,5.2367499703,0.0,0.0,5.48122459637,1.0115996781,119.466728374,119.466728374
 01/14  07:00:00,19.4896145797,4.07379030525,0.0,0.0,5.48122459637,1.0115996781,97.8106292053,97.8106292053
 01/14  08:00:00,20.359391906,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,152.58956659,152.58956659
 01/14  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,134.445511668,134.445511668
 01/14  10:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,125.214400385,125.214400385
 01/14  11:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,120.273243507,120.273243507
 01/14  12:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,114.554679123,114.554679123
 01/14  13:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,121.576201619,121.576201619
 01/14  14:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,127.311048482,127.311048482
 01/14  15:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,123.511297839,123.511297839
 01/14  16:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,124.410061531,124.410061531
 01/14  17:00:00,18.3353543014,4.40669669356,0.0,0.0,5.48122459637,1.0115996781,102.883168745,102.883168745
 01/14  18:00:00,19.3628100034,3.94698572898,0.0,0.0,5.48122459637,1.0115996781,95.9771408662,95.9771408662
 01/14  19:00:00,20.6708086874,5.25498441289,0.0,0.0,5.48122459637,1.0115996781,122.781036904,122.781036904
 01/14  20:00:00,19.666819134,4.25099485953,0.0,0.0,5.48122459637,1.0115996781,103.091225548,103.091225548
 01/14  21:00:00,20.6748135766,5.25898930217,0.0,0.0,5.48122459637,1.0115996781,121.25325905,121.25325905
 01/14  22:00:00,19.5588733483,4.1430490738,0.0,0.0,5.48122459637,1.0115996781,101.462451709,101.462451709
 01/14  23:00:00,20.7399737075,5.32414943307,0.0,0.0,5.48122459637,1.0115996781,125.624177854,125.624177854
 01/14  24:00:00,19.6394715701,4.22364729559,0.0,0.0,5.48122459637,1.0115996781,105.453195083,105.453195083
 01/15  01:00:00,20.969466103,5.55364182851,0.0,0.0,5.48122459637,1.0115996781,134.584656378,134.584656378
 01/15  02:00:00,20.0885993748,4.67277510031,0.0,0.0,5.48122459637,1.0115996781,122.4395715,122.4395715
 01/15  03:00:00,21.3715627746,5.95573850011,0.0,0.0,5.48122459637,1.0115996781,151.518518588,151.518518588
 01/15  04:00:00,20.2562656143,4.84044133981,0.0,0.0,5.48122459637,1.0115996781,135.694817148,135.694817148
 01/15  05:00:00,21.7144975909,6.29867331643,0.0,0.0,5.48122459637,1.0115996781,168.596768343,168.596768343
 01/15  06:00:00,20.5382728728,5.12244859838,0.0,0.0,5.48122459637,1.0115996781,151.148954541,151.148954541
 01/15  07:00:00,22.1137020639,6.69787778947,0.0,0.0,5.48122459637,1.0115996781,187.438485173,187.438485173
 01/15  08:00:00,13.4462135566,5.46622261547,0.0,0.0,5.48122459637,1.0115996781,169.085295912,169.085295912
 01/15  09:00:00,13.4625336799,6.96970940546,0.0,0.0,5.48122459637,1.0115996781,201.217728211,201.217728211
 01/15  10:00:00,11.9078181853,5.41499391083,0.0,0.0,5.48122459637,1.0115996781,170.816042182,170.816042182
 01/15  11:00:00,13.1564074607,6.66358318623,0.0,0.0,5.48122459637,1.0115996781,191.062471316,191.062471316
 01/15  12:00:00,11.5348325731,5.04200829863,0.0,0.0,5.48122459637,1.0115996781,151.892902949,151.892902949
 01/15  13:00:00,12.694073656,6.20124938157,0.0,0.0,5.48122459637,1.0115996781,168.350216757,168.350216757
 01/15  14:00:00,11.3814501467,4.88862587224,0.0,0.0,5.48122459637,1.0115996781,141.457181934,141.457181934
 01/15  15:00:00,12.7851599064,6.29233563195,0.0,0.0,5.48122459637,1.0115996781,169.282749387,169.282749387
 01/15  16:00:00,11.6620329851,5.16920871067,0.0,0.0,5.48122459637,1.0115996781,153.443492326,153.443492326
 01/15  17:00:00,20.9513356611,7.02267805334,0.0,0.0,5.48122459637,1.0115996781,202.059708668,202.059708668
 01/15  18:00:00,21.3461387753,5.93031450082,0.0,0.0,5.48122459637,1.0115996781,193.423223588,193.423223588
 01/15  19:00:00,23.2509451778,7.8351209033,0.0,0.0,5.48122459637,1.0115996781,242.340372456,242.340372456
 01/15  20:00:00,21.8705482974,6.45472402293,0.0,0.0,5.48122459637,1.0115996781,224.02097428,224.02097428
 01/15  21:00:00,23.7442057036,8.32838142915,0.0,0.0,5.48122459637,1.0115996781,268.516424927,268.516424927
 01/15  22:00:00,22.2395912338,6.82376695929,0.0,0.0,5.48122459637,1.0115996781,246.128671124,246.128671124
 01/15  23:00:00,24.1467839244,8.73095964993,0.0,0.0,5.48122459637,1.0115996781,289.603464445,289.603464445
 01/15  24:00:00,22.5367023257,7.12087805122,0.0,0.0,5.48122459637,1.0115996781,262.278205893,262.278205893
 01/16  01:00:00,24.4915003046,9.07567603017,0.0,0.0,5.48122459637,1.0115996781,307.703992474,307.703992474
 01/16  02:00:00,22.8648969314,7.44907265696,0.0,0.0,5.48122459637,1.0115996781,281.130139748,281.130139748
 01/16  03:00:00,24.8059821492,9.39015787473,0.0,0.0,5.48122459637,1.0115996781,326.162916456,326.162916456
 01/16  04:00:00,23.0817910859,7.66596681145,0.0,0.0,5.48122459637,1.0115996781,295.893700292,295.893700292
 01/16  05:00:00,24.9853602841,9.56953600959,0.0,0.0,5.48122459637,1.0115996781,340.174047317,340.174047317
 01/16  06:00:00,23.2455310957,7.82970682127,0.0,0.0,5.48122459637,1.0115996781,308.083670529,308.083670529
 01/16  07:00:00,25.0632626221,9.64743834764,0.0,0.0,5.48122459637,1.0115996781,348.345352384,348.345352384
 01/16  08:00:00,15.8701325515,7.89014161041,0.0,0.0,5.48122459637,1.0115996781,311.31794229,311.31794229
 01/16  09:00:00,16.0570416531,9.56421737863,0.0,0.0,5.48122459637,1.0115996781,341.395253716,341.395253716
 01/16  10:00:00,14.0695653842,7.57674110971,0.0,0.0,5.48122459637,1.0115996781,290.86464255,290.86464255
 01/16  11:00:00,15.6513159696,9.15849169514,0.0,0.0,5.48122459637,1.0115996781,314.686755081,314.686755081
 01/16  12:00:00,13.6910194325,7.19819515804,0.0,0.0,5.48122459637,1.0115996781,268.486603494,268.486603494
 01/16  13:00:00,15.1593430467,8.66651877222,0.0,0.0,5.48122459637,1.0115996781,288.312743174,288.312743174
 01/16  14:00:00,13.0182162605,6.52539198605,0.0,0.0,5.48122459637,1.0115996781,229.809097747,229.809097747
 01/16  15:00:00,14.414478067,7.92165379254,0.0,0.0,5.48122459637,1.0115996781,246.609508291,246.609508291
 01/16  16:00:00,12.774422009,6.28159773454,0.0,0.0,5.48122459637,1.0115996781,213.570169597,213.570169597
 01/16  17:00:00,20.6736915203,8.23220057913,0.0,0.0,5.48122459637,1.0115996781,261.818053123,261.818053123
 01/16  18:00:00,22.2227814794,6.80695720496,0.0,0.0,5.48122459637,1.0115996781,243.027842878,243.027842878
 01/16  19:00:00,24.175497811,8.75967353654,0.0,0.0,5.48122459637,1.0115996781,290.421502322,290.421502322
 01/16  20:00:00,22.551857672,7.13603339751,0.0,0.0,5.48122459637,1.0115996781,263.718773652,263.718773652
 01/16  21:00:00,24.408277492,8.99245321751,0.0,0.0,5.48122459637,1.0115996781,304.066104034,304.066104034
 01/16  22:00:00,22.6684120145,7.25258774008,0.0,0.0,5.48122459637,1.0115996781,271.559211391,271.559211391
 01/16  23:00:00,24.4601539601,9.04432968563,0.0,0.0,5.48122459637,1.0115996781,307.200555872,307.200555872
 01/16  24:00:00,22.5990412006,7.18321692614,0.0,0.0,5.48122459637,1.0115996781,267.353972088,267.353972088
 01/17  01:00:00,24.2725268039,8.85670252945,0.0,0.0,5.48122459637,1.0115996781,298.122011284,298.122011284
 01/17  02:00:00,22.4528286532,7.03700437872,0.0,0.0,5.48122459637,1.0115996781,261.294206766,261.294206766
 01/17  03:00:00,24.2222415407,8.80641726628,0.0,0.0,5.48122459637,1.0115996781,296.32240066,296.32240066
 01/17  04:00:00,22.4122912968,6.99646702231,0.0,0.0,5.48122459637,1.0115996781,257.865861744,257.865861744
 01/17  05:00:00,24.1301869451,8.71436267061,0.0,0.0,5.48122459637,1.0115996781,291.577229249,291.577229249
 01/17  06:00:00,22.3842799714,6.96845569689,0.0,0.0,5.48122459637,1.0115996781,256.809491558,256.809491558
 01/17  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,343.204954683,343.204954683
 01/17  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,305.11350505,305.11350505
 01/17  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,278.923460586,278.923460586
 01/17  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,256.015905338,256.015905338
 01/17  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,240.039355226,240.039355226
 01/17  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,226.332391995,226.332391995
 01/17  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,230.595576615,230.595576615
 01/17  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,227.459904999,227.459904999
 01/17  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,212.184391979,212.184391979
 01/17  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,209.429383898,209.429383898
 01/17  17:00:00,76.7634861018,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,209.40311425,209.40311425
 01/17  18:00:00,35.6697175917,6.25664509022,0.0,0.0,16.4436737891,4.04639871239,194.77782014,194.77782014
 01/17  19:00:00,21.3371272164,5.92130294194,0.0,0.0,5.48122459637,1.0115996781,200.09734819,200.09734819
 01/17  20:00:00,23.1198674707,7.70404319627,0.0,0.0,5.48122459637,1.0115996781,234.124359166,234.124359166
 01/17  21:00:00,21.3164022209,5.90057794642,0.0,0.0,5.48122459637,1.0115996781,194.947026619,194.947026619
 01/17  22:00:00,22.7237121998,7.30788792531,0.0,0.0,5.48122459637,1.0115996781,220.814572597,220.814572597
 01/17  23:00:00,21.0239792912,5.60815501678,0.0,0.0,5.48122459637,1.0115996781,180.307830684,180.307830684
 01/17  24:00:00,22.0152388577,6.59941458327,0.0,0.0,5.48122459637,1.0115996781,184.600753332,184.600753332
 01/18  01:00:00,20.3355149433,4.91969066885,0.0,0.0,5.48122459637,1.0115996781,139.352927294,139.352927294
 01/18  02:00:00,21.260217147,5.84439287252,0.0,0.0,5.48122459637,1.0115996781,143.998056453,143.998056453
 01/18  03:00:00,19.7051892139,4.28936493948,0.0,0.0,5.48122459637,1.0115996781,106.12142324,106.12142324
 01/18  04:00:00,20.8209863997,5.40516212519,0.0,0.0,5.48122459637,1.0115996781,128.976367308,128.976367308
 01/18  05:00:00,19.8259634692,4.41013919474,0.0,0.0,5.48122459637,1.0115996781,115.304705263,115.304705263
 01/18  06:00:00,21.1632431355,5.74741886106,0.0,0.0,5.48122459637,1.0115996781,144.598962254,144.598962254
 01/18  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,174.140772326,174.140772326
 01/18  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,150.355081852,150.355081852
 01/18  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,123.417914033,123.417914033
 01/18  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,105.377806409,105.377806409
 01/18  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,96.1777643235,96.1777643235
 01/18  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,88.9768045709,88.9768045709
 01/18  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,89.500822833,89.500822833
 01/18  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,88.6850827719,88.6850827719
 01/18  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,96.363253153,96.363253153
 01/18  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,102.020163535,102.020163535
 01/18  17:00:00,76.7634861018,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,120.916176983,120.916176983
 01/18  18:00:00,34.5274625288,5.11439002735,0.0,0.0,16.4436737891,4.04639871239,133.789172222,133.789172222
 01/18  19:00:00,20.3303600541,4.91453577967,0.0,0.0,5.48122459637,1.0115996781,147.096783069,147.096783069
 01/18  20:00:00,22.1331742795,6.71735000501,0.0,0.0,5.48122459637,1.0115996781,193.114877558,193.114877558
 01/18  21:00:00,20.9634587676,5.54763449312,0.0,0.0,5.48122459637,1.0115996781,178.231748363,178.231748363
 01/18  22:00:00,22.7107284608,7.29490418637,0.0,0.0,5.48122459637,1.0115996781,219.137280189,219.137280189
 01/18  23:00:00,21.372933597,5.95710932253,0.0,0.0,5.48122459637,1.0115996781,199.651027756,199.651027756
 01/18  24:00:00,23.1145064144,7.69868213992,0.0,0.0,5.48122459637,1.0115996781,238.822093503,238.822093503
 01/19  01:00:00,21.6443178115,6.22849353699,0.0,0.0,5.48122459637,1.0115996781,215.139881468,215.139881468
 01/19  02:00:00,23.4032507841,7.98742650962,0.0,0.0,5.48122459637,1.0115996781,253.653196765,253.653196765
 01/19  03:00:00,21.8402268475,6.424402573,0.0,0.0,5.48122459637,1.0115996781,225.330243783,225.330243783
 01/19  04:00:00,23.6019109704,8.18608669591,0.0,0.0,5.48122459637,1.0115996781,263.529029316,263.529029316
 01/19  05:00:00,22.0612443624,6.6454200879,0.0,0.0,5.48122459637,1.0115996781,237.780384392,237.780384392
 01/19  06:00:00,24.0328291074,8.6170048329,0.0,0.0,5.48122459637,1.0115996781,285.823068565,285.823068565
 01/19  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,337.82207426,337.82207426
 01/19  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,320.848506836,320.848506836
