Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,296.44193839,296.44193839
 01/19  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,266.752989004,266.752989004
 01/19  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,240.943146103,240.943146103
 01/19  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,220.391921923,220.391921923
 01/19  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,208.431244792,208.431244792
 01/19  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,192.428051432,192.428051432
 01/19  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,186.599605507,186.599605507
 01/19  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,190.326195481,190.326195481
 01/19  17:00:00,76.7634861018,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,210.368666271,210.368666271
 01/19  18:00:00,36.0686134715,6.65554096996,0.0,0.0,16.4436737891,4.04639871239,212.148770246,212.148770246
 01/19  19:00:00,21.6332849636,6.21746068911,0.0,0.0,5.48122459637,1.0115996781,222.883054976,222.883054976
 01/19  20:00:00,23.6580587656,8.2422344911,0.0,0.0,5.48122459637,1.0115996781,272.106619244,272.106619244
 01/19  21:00:00,22.1227056686,6.70688139413,0.0,0.0,5.48122459637,1.0115996781,247.337460621,247.337460621
 01/19  22:00:00,24.0244387889,8.60861451447,0.0,0.0,5.48122459637,1.0115996781,289.255534783,289.255534783
 01/19  23:00:00,22.3518821745,6.9360579,0.0,0.0,5.48122459637,1.0115996781,259.187287005,259.187287005
 01/19  24:00:00,24.2983900284,8.88256575396,0.0,0.0,5.48122459637,1.0115996781,303.694228534,303.694228534
 01/20  01:00:00,22.6513994032,7.23557512871,0.0,0.0,5.48122459637,1.0115996781,275.405828302,275.405828302
 01/20  02:00:00,24.5520686867,9.1362444122,0.0,0.0,5.48122459637,1.0115996781,315.998946627,315.998946627
 01/20  03:00:00,22.7865758012,7.37075152674,0.0,0.0,5.48122459637,1.0115996781,282.112871064,282.112871064
 01/20  04:00:00,24.6973250297,9.28150075523,0.0,0.0,5.48122459637,1.0115996781,324.080031991,324.080031991
 01/20  05:00:00,22.92093175,7.50510747549,0.0,0.0,5.48122459637,1.0115996781,288.897022436,288.897022436
 01/20  06:00:00,24.7732158858,9.35739161131,0.0,0.0,5.48122459637,1.0115996781,328.010488582,328.010488582
 01/20  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,375.214454245,375.214454245
 01/20  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,359.452407385,359.452407385
 01/20  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,330.252053477,330.252053477
 01/20  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,281.947607289,281.947607289
 01/20  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,240.656001419,240.656001419
 01/20  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,198.148649177,198.148649177
 01/20  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,164.823098823,164.823098823
 01/20  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,140.321519821,140.321519821
 01/20  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,131.484434948,131.484434948
 01/20  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,136.718907566,136.718907566
 01/20  17:00:00,76.7634861018,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,158.128534952,158.128534952
 01/20  18:00:00,35.2688820386,5.85580953711,0.0,0.0,16.4436737891,4.04639871239,171.659171955,171.659171955
 01/20  19:00:00,21.0187135842,5.60288930974,0.0,0.0,5.48122459637,1.0115996781,186.823536802,186.823536802
 01/20  20:00:00,22.8811994034,7.46537512897,0.0,0.0,5.48122459637,1.0115996781,231.05066768,231.05066768
 01/20  21:00:00,21.4407561907,6.02493191622,0.0,0.0,5.48122459637,1.0115996781,207.47582391,207.47582391
 01/20  22:00:00,23.2226826217,7.80685834727,0.0,0.0,5.48122459637,1.0115996781,247.166553923,247.166553923
 01/20  23:00:00,21.6994917447,6.28366747027,0.0,0.0,5.48122459637,1.0115996781,220.474388687,220.474388687
 01/20  24:00:00,23.4367382272,8.02091395276,0.0,0.0,5.48122459637,1.0115996781,256.972094726,256.972094726
 01/21  01:00:00,21.9461590723,6.53033479785,0.0,0.0,5.48122459637,1.0115996781,235.014258591,235.014258591
 01/21  02:00:00,23.8945406918,8.47871641732,0.0,0.0,5.48122459637,1.0115996781,281.381800809,281.381800809
 01/21  03:00:00,22.3174939407,6.90166966622,0.0,0.0,5.48122459637,1.0115996781,256.366950795,256.366950795
 01/21  04:00:00,24.156690343,8.7408660685,0.0,0.0,5.48122459637,1.0115996781,295.048761504,295.048761504
 01/21  05:00:00,22.4477855054,7.03196123095,0.0,0.0,5.48122459637,1.0115996781,263.683604127,263.683604127
 01/21  06:00:00,24.2244883354,8.80866406096,0.0,0.0,5.48122459637,1.0115996781,297.620639559,297.620639559
 01/21  07:00:00,22.589309224,7.17348494953,0.0,0.0,5.48122459637,1.0115996781,272.653152977,272.653152977
 01/21  08:00:00,20.359391906,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,367.999641444,367.999641444
 01/21  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,314.133020017,314.133020017
 01/21  10:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,260.419690855,260.419690855
 01/21  11:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,211.548890292,211.548890292
 01/21  12:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,172.3256628,172.3256628
 01/21  13:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,156.531106208,156.531106208
 01/21  14:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,146.127878573,146.127878573
 01/21  15:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,147.72250851,147.72250851
 01/21  16:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,157.986489177,157.986489177
 01/21  17:00:00,17.7090600853,5.26756914422,0.0,0.0,5.48122459637,1.0115996781,144.494472496,144.494472496
 01/21  18:00:00,20.3623589815,4.94653470708,0.0,0.0,5.48122459637,1.0115996781,149.444086836,149.444086836
 01/21  19:00:00,22.0825023309,6.66667805642,0.0,0.0,5.48122459637,1.0115996781,191.334747004,191.334747004
 01/21  20:00:00,20.8262698884,5.41044561396,0.0,0.0,5.48122459637,1.0115996781,172.195460528,172.195460528
 01/21  21:00:00,22.4312856631,7.01546138863,0.0,0.0,5.48122459637,1.0115996781,206.911988819,206.911988819
 01/21  22:00:00,20.9828596337,5.56703535923,0.0,0.0,5.48122459637,1.0115996781,178.789344302,178.789344302
 01/21  23:00:00,22.4267862524,7.01096197791,0.0,0.0,5.48122459637,1.0115996781,205.894359621,205.894359621
 01/21  24:00:00,20.9501105232,5.53428624875,0.0,0.0,5.48122459637,1.0115996781,177.140745984,177.140745984
 01/22  01:00:00,22.4286495738,7.01282529932,0.0,0.0,5.48122459637,1.0115996781,206.131378938,206.131378938
 01/22  02:00:00,20.9767695314,5.56094525697,0.0,0.0,5.48122459637,1.0115996781,178.586219184,178.586219184
 01/22  03:00:00,22.4421406836,7.02631640913,0.0,0.0,5.48122459637,1.0115996781,206.243585784,206.243585784
 01/22  04:00:00,20.9610195116,5.54519523709,0.0,0.0,5.48122459637,1.0115996781,176.510976768,176.510976768
 01/22  05:00:00,22.4212168536,7.00539257916,0.0,0.0,5.48122459637,1.0115996781,204.306543181,204.306543181
 01/22  06:00:00,20.9811362248,5.56531195038,0.0,0.0,5.48122459637,1.0115996781,177.20142987,177.20142987
 01/22  07:00:00,22.5810545996,7.16523032511,0.0,0.0,5.48122459637,1.0115996781,212.170450073,212.170450073
 01/22  08:00:00,13.7584070667,5.77841612557,0.0,0.0,5.48122459637,1.0115996781,189.2912034,189.2912034
 01/22  09:00:00,13.6398104521,7.14698617762,0.0,0.0,5.48122459637,1.0115996781,213.528748274,213.528748274
 01/22  10:00:00,11.833204924,5.34038064955,0.0,0.0,5.48122459637,1.0115996781,169.136694922,169.136694922
 01/22  11:00:00,12.6954015157,6.20257724121,0.0,0.0,5.48122459637,1.0115996781,170.532955157,170.532955157
 01/22  12:00:00,10.8539479116,4.36112363716,0.0,0.0,5.48122459637,1.0115996781,118.070587958,118.070587958
 01/22  13:00:00,11.5061125769,5.01328830246,0.0,0.0,5.48122459637,1.0115996781,117.515321473,117.515321473
 01/22  14:00:00,10.3239767636,3.83115248914,0.0,0.0,5.48122459637,1.0115996781,90.458825635,90.458825635
 01/22  15:00:00,11.6149696649,5.12214539041,0.0,0.0,5.48122459637,1.0115996781,118.070077846,118.070077846
 01/22  16:00:00,10.8526119364,4.35978766197,0.0,0.0,5.48122459637,1.0115996781,111.194156239,111.194156239
 01/22  17:00:00,18.488552029,6.04706108791,0.0,0.0,5.48122459637,1.0115996781,155.800012829,155.800012829
 01/22  18:00:00,20.6526559009,5.23683162642,0.0,0.0,5.48122459637,1.0115996781,155.258370308,155.258370308
 01/22  19:00:00,22.4946396507,7.07881537623,0.0,0.0,5.48122459637,1.0115996781,203.50798349,203.50798349
 01/22  20:00:00,21.2878681402,5.87204386576,0.0,0.0,5.48122459637,1.0115996781,189.811241625,189.811241625
 01/22  21:00:00,23.0805647501,7.66474047561,0.0,0.0,5.48122459637,1.0115996781,232.424153007,232.424153007
 01/22  22:00:00,21.6675635243,6.25173924983,0.0,0.0,5.48122459637,1.0115996781,211.23366293,211.23366293
 01/22  23:00:00,23.4282728443,8.01244856982,0.0,0.0,5.48122459637,1.0115996781,251.748999518,251.748999518
 01/22  24:00:00,21.9193746094,6.50355033493,0.0,0.0,5.48122459637,1.0115996781,227.601893797,227.601893797
 01/23  01:00:00,23.7022006672,8.28637639277,0.0,0.0,5.48122459637,1.0115996781,266.549186537,266.549186537
 01/23  02:00:00,22.1002315954,6.68440732097,0.0,0.0,5.48122459637,1.0115996781,239.001683684,239.001683684
 01/23  03:00:00,23.9192356213,8.50341134687,0.0,0.0,5.48122459637,1.0115996781,279.33165319,279.33165319
 01/23  04:00:00,22.2995587538,6.88373447931,0.0,0.0,5.48122459637,1.0115996781,250.316442804,250.316442804
 01/23  05:00:00,24.155828134,8.74000385954,0.0,0.0,5.48122459637,1.0115996781,291.6338582,291.6338582
 01/23  06:00:00,22.4913540897,7.07552981525,0.0,0.0,5.48122459637,1.0115996781,261.970955572,261.970955572
 01/23  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,353.930599728,353.930599728
 01/23  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,316.472195006,316.472195006
 01/23  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,284.679007391,284.679007391
 01/23  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,248.362709867,248.362709867
 01/23  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,221.671955414,221.671955414
 01/23  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,201.727851629,201.727851629
 01/23  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,193.409488542,193.409488542
 01/23  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,183.078187178,183.078187178
 01/23  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,182.380138668,182.380138668
 01/23  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,186.188704534,186.188704534
 01/23  17:00:00,76.7634861018,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,192.228548885,192.228548885
 01/23  18:00:00,35.4651254703,6.05205296879,0.0,0.0,16.4436737891,4.04639871239,184.573955398,184.573955398
 01/23  19:00:00,20.985030463,5.5692061885,0.0,0.0,5.48122459637,1.0115996781,187.727992721,187.727992721
 01/23  20:00:00,22.7152494202,7.29942514576,0.0,0.0,5.48122459637,1.0115996781,225.242790947,225.242790947
 01/23  21:00:00,21.2392398751,5.82341560064,0.0,0.0,5.48122459637,1.0115996781,198.099453446,198.099453446
 01/23  22:00:00,22.8472800717,7.43145579719,0.0,0.0,5.48122459637,1.0115996781,230.983721522,230.983721522
 01/23  23:00:00,21.3407093743,5.92488509983,0.0,0.0,5.48122459637,1.0115996781,202.445365166,202.445365166
 01/23  24:00:00,22.9755571718,7.55973289734,0.0,0.0,5.48122459637,1.0115996781,236.374490654,236.374490654
 01/24  01:00:00,21.7006834799,6.28485920547,0.0,0.0,5.48122459637,1.0115996781,216.257893875,216.257893875
 01/24  02:00:00,23.5569870279,8.14116275348,0.0,0.0,5.48122459637,1.0115996781,252.775727078,252.775727078
 01/24  03:00:00,21.6346753667,6.2188510922,0.0,0.0,5.48122459637,1.0115996781,210.624531484,210.624531484
 01/24  04:00:00,23.1226972076,7.70687293318,0.0,0.0,5.48122459637,1.0115996781,239.262577109,239.262577109
 01/24  05:00:00,21.5300302174,6.11420594295,0.0,0.0,5.48122459637,1.0115996781,208.227869935,208.227869935
 01/24  06:00:00,23.12743829,7.71161401556,0.0,0.0,5.48122459637,1.0115996781,239.726224488,239.726224488
 01/24  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,276.849678,276.849678
 01/24  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,257.337467202,257.337467202
 01/24  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,228.692738755,228.692738755
 01/24  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,201.559988654,201.559988654
 01/24  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,173.601288511,173.601288511
 01/24  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,137.869588876,137.869588876
 01/24  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,107.555579782,107.555579782
 01/24  14:00:00,70.6322668905,12.1968484204,0.0,0.0,49.3310213673,9.10439710289,75.7506080671,75.7506080671
 01/24  15:00:00,70.4621153611,12.0266968909,0.0,0.0,49.3310213673,9.10439710289,66.5109730958,66.5109730958
 01/24  16:00:00,70.4745163761,12.0390979059,0.0,0.0,49.3310213673,9.10439710289,69.0259281536,69.0259281536
 01/24  17:00:00,74.911214346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,78.2217534309,78.2217534309
 01/24  18:00:00,33.4106331317,3.99756063025,0.0,0.0,16.4436737891,4.04639871239,81.6673640694,81.6673640694
 01/24  19:00:00,19.3456820041,3.9298577296,0.0,0.0,5.48122459637,1.0115996781,93.8273382284,93.8273382284
 01/24  20:00:00,20.6815944746,5.26577020011,0.0,0.0,5.48122459637,1.0115996781,125.677750049,125.677750049
 01/24  21:00:00,19.7770090827,4.36118480824,0.0,0.0,5.48122459637,1.0115996781,114.021627638,114.021627638
 01/24  22:00:00,21.1033120705,5.687487796,0.0,0.0,5.48122459637,1.0115996781,143.086412555,143.086412555
 01/24  23:00:00,20.0329401569,4.61711588243,0.0,0.0,5.48122459637,1.0115996781,126.018721185,126.018721185
 01/24  24:00:00,21.4144842366,5.99865996216,0.0,0.0,5.48122459637,1.0115996781,156.659559536,156.659559536
 01/25  01:00:00,20.3475039696,4.93167969512,0.0,0.0,5.48122459637,1.0115996781,142.22186027,142.22186027
 01/25  02:00:00,21.8454211984,6.4295969239,0.0,0.0,5.48122459637,1.0115996781,176.105287931,176.105287931
 01/25  03:00:00,20.6944984439,5.27867416948,0.0,0.0,5.48122459637,1.0115996781,159.987866278,159.987866278
 01/25  04:00:00,22.2277311554,6.81190688093,0.0,0.0,5.48122459637,1.0115996781,194.488659309,194.488659309
 01/25  05:00:00,20.9805343466,5.56471007217,0.0,0.0,5.48122459637,1.0115996781,176.108348864,176.108348864
 01/25  06:00:00,22.5761460899,7.16032181543,0.0,0.0,5.48122459637,1.0115996781,213.225523139,213.225523139
 01/25  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,255.897104958,255.897104958
 01/25  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,239.553348964,239.553348964
 01/25  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,208.234189612,208.234189612
 01/25  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,166.580131731,166.580131731
 01/25  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,131.441884868,131.441884868
 01/25  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,106.133405471,106.133405471
 01/25  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,101.422141211,101.422141211
 01/25  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,97.0699258838,97.0699258838
 01/25  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,98.1928932721,98.1928932721
 01/25  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,105.170973623,105.170973623
 01/25  17:00:00,75.2763194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,117.745120794,117.745120794
 01/25  18:00:00,34.3881335955,4.97506109402,0.0,0.0,16.4436737891,4.04639871239,128.269736994,128.269736994
 01/25  19:00:00,20.2104295028,4.79460522834,0.0,0.0,5.48122459637,1.0115996781,140.809533112,140.809533112
 01/25  20:00:00,21.8834387593,6.46761448487,0.0,0.0,5.48122459637,1.0115996781,180.67605283,180.67605283
 01/25  21:00:00,20.7094644116,5.29364013711,0.0,0.0,5.48122459637,1.0115996781,164.443255892,164.443255892
 01/25  22:00:00,22.3905376403,6.97471336584,0.0,0.0,5.48122459637,1.0115996781,203.724611092,203.724611092
 01/25  23:00:00,21.125181188,5.70935691357,0.0,0.0,5.48122459637,1.0115996781,185.756952418,185.756952418
 01/25  24:00:00,22.9001644325,7.48434015805,0.0,0.0,5.48122459637,1.0115996781,227.341917351,227.341917351
 01/26  01:00:00,21.5442517708,6.12842749636,0.0,0.0,5.48122459637,1.0115996781,207.662728348,207.662728348
 01/26  02:00:00,23.386962185,7.97113791056,0.0,0.0,5.48122459637,1.0115996781,250.930636568,250.930636568
 01/26  03:00:00,21.9180703236,6.5022460491,0.0,0.0,5.48122459637,1.0115996781,227.899384225,227.899384225
 01/26  04:00:00,23.7661213371,8.35029706266,0.0,0.0,5.48122459637,1.0115996781,269.503480994,269.503480994
 01/26  05:00:00,22.1941186212,6.77829434672,0.0,0.0,5.48122459637,1.0115996781,242.875076076,242.875076076
 01/26  06:00:00,24.0973109414,8.68148666691,0.0,0.0,5.48122459637,1.0115996781,286.11378805,286.11378805
 01/26  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,337.123953193,337.123953193
 01/26  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,324.620904252,324.620904252
 01/26  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,310.138872873,310.138872873
 01/26  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,295.044859968,295.044859968
 01/26  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,282.387656245,282.387656245
 01/26  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,262.826540435,262.826540435
 01/26  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,239.263861192,239.263861192
 01/26  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,211.539912468,211.539912468
 01/26  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,198.162222664,198.162222664
 01/26  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,197.53381753,197.53381753
 01/26  17:00:00,75.2763194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,215.653328513,215.653328513
 01/26  18:00:00,36.2167424904,6.80366998892,0.0,0.0,16.4436737891,4.04639871239,220.062174093,220.062174093
 01/26  19:00:00,21.819982625,6.4041583505,0.0,0.0,5.48122459637,1.0115996781,233.484929041,233.484929041
 01/26  20:00:00,23.9196230894,8.50379881491,0.0,0.0,5.48122459637,1.0115996781,284.426572489,284.426572489
 01/26  21:00:00,22.3332878468,6.91746357234,0.0,0.0,5.48122459637,1.0115996781,258.217845168,258.217845168
 01/26  22:00:00,24.2900616049,8.87423733045,0.0,0.0,5.48122459637,1.0115996781,302.572611981,302.572611981
 01/26  23:00:00,22.6192619645,7.20343769003,0.0,0.0,5.48122459637,1.0115996781,274.426131638,274.426131638
 01/26  24:00:00,24.6354159767,9.21959170223,0.0,0.0,5.48122459637,1.0115996781,322.518438328,322.518438328
 01/27  01:00:00,22.9428072517,7.52698297719,0.0,0.0,5.48122459637,1.0115996781,292.948805654,292.948805654
 01/27  02:00:00,24.8757603086,9.45993603409,0.0,0.0,5.48122459637,1.0115996781,336.696399899,336.696399899
 01/27  03:00:00,23.1321241172,7.71629984276,0.0,0.0,5.48122459637,1.0115996781,305.179616298,305.179616298
 01/27  04:00:00,24.9908139118,9.57498963734,0.0,0.0,5.48122459637,1.0115996781,344.501233056,344.501233056
 01/27  05:00:00,23.1927985309,7.77697425643,0.0,0.0,5.48122459637,1.0115996781,308.092180198,308.092180198
 01/27  06:00:00,25.0221429014,9.60631862695,0.0,0.0,5.48122459637,1.0115996781,347.899301317,347.899301317
 01/27  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,402.942466243,402.942466243
 01/27  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,379.632151645,379.632151645
 01/27  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,338.576512683,338.576512683
 01/27  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,286.083680008,286.083680008
 01/27  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,236.710178984,236.710178984
 01/27  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,200.550489362,200.550489362
 01/27  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,184.909666302,184.909666302
 01/27  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,168.277974958,168.277974958
 01/27  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,154.298941776,154.298941776
 01/27  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,152.629264096,152.629264096
 01/27  17:00:00,75.2763194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,162.868681579,162.868681579
 01/27  18:00:00,35.181697632,5.76862513053,0.0,0.0,16.4436737891,4.04639871239,168.63865339,168.63865339
 01/27  19:00:00,20.8850293555,5.46920508102,0.0,0.0,5.48122459637,1.0115996781,180.660777954,180.660777954
 01/27  20:00:00,22.7330486289,7.31722435446,0.0,0.0,5.48122459637,1.0115996781,225.532018894,225.532018894
 01/27  21:00:00,21.3970197355,5.98119546104,0.0,0.0,5.48122459637,1.0115996781,206.877119609,206.877119609
 01/27  22:00:00,23.1140630672,7.69823879273,0.0,0.0,5.48122459637,1.0115996781,242.525530992,242.525530992
 01/27  23:00:00,21.4657030184,6.04987874397,0.0,0.0,5.48122459637,1.0115996781,208.632159948,208.632159948
 01/27  24:00:00,23.0471488875,7.63132461304,0.0,0.0,5.48122459637,1.0115996781,239.24234854,239.24234854
 01/28  01:00:00,21.4396794665,6.02385519204,0.0,0.0,5.48122459637,1.0115996781,206.539484131,206.539484131
 01/28  02:00:00,23.0115562055,7.59573193103,0.0,0.0,5.48122459637,1.0115996781,236.704455093,236.704455093
 01/28  03:00:00,21.4549202239,6.0390959494,0.0,0.0,5.48122459637,1.0115996781,206.269992271,206.269992271
 01/28  04:00:00,23.0440322068,7.62820793232,0.0,0.0,5.48122459637,1.0115996781,237.255425769,237.255425769
 01/28  05:00:00,21.4238792104,6.00805493594,0.0,0.0,5.48122459637,1.0115996781,203.596399034,203.596399034
 01/28  06:00:00,22.936387297,7.52056302255,0.0,0.0,5.48122459637,1.0115996781,231.478461018,231.478461018
 01/28  07:00:00,21.5370822781,6.12125800362,0.0,0.0,5.48122459637,1.0115996781,205.189240608,205.189240608
 01/28  08:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,279.957551189,279.957551189
 01/28  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,234.863470588,234.863470588
 01/28  10:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,194.374826582,194.374826582
 01/28  11:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,151.797498769,151.797498769
 01/28  12:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,115.277278825,115.277278825
 01/28  13:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,107.71370561,107.71370561
 01/28  14:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,96.4995781772,96.4995781772
 01/28  15:00:00,18.6288218466,12.1359975722,0.0,0.0,5.48122459637,1.0115996781,73.1270086907,73.1270086907
 01/28  16:00:00,18.5443231955,12.051498921,0.0,0.0,5.48122459637,1.0115996781,60.2718797022,60.2718797022
 01/28  17:00:00,13.2270637954,2.27273952091,0.0,0.0,5.48122459637,1.0115996781,43.4226672029,43.4226672029
 01/28  18:00:00,17.3481111178,1.93228684331,0.0,0.0,5.48122459637,1.0115996781,37.4145665468,37.4145665468
 01/28  19:00:00,18.0512634099,2.6354391354,0.0,0.0,5.48122459637,1.0115996781,51.2724742361,51.2724742361
 01/28  20:00:00,17.4492422064,2.03341793195,0.0,0.0,5.48122459637,1.0115996781,39.7195104927,39.7195104927
 01/28  21:00:00,18.1682656773,2.7524414028,0.0,0.0,5.48122459637,1.0115996781,53.7737033427,53.7737033427
 01/28  22:00:00,17.5102703066,2.0944460321,0.0,0.0,5.48122459637,1.0115996781,41.0411448357,41.0411448357
 01/28  23:00:00,18.2831559705,2.86733169604,0.0,0.0,5.48122459637,1.0115996781,56.1742612967,56.1742612967
 01/28  24:00:00,17.5819819405,2.16615766601,0.0,0.0,5.48122459637,1.0115996781,42.5303412361,42.5303412361
 01/29  01:00:00,18.3256628752,2.90983860077,0.0,0.0,5.48122459637,1.0115996781,57.1217868173,57.1217868173
 01/29  02:00:00,17.611648412,2.1958241375,0.0,0.0,5.48122459637,1.0115996781,43.2064722202,43.2064722202
 01/29  03:00:00,18.4393343683,3.02351009385,0.0,0.0,5.48122459637,1.0115996781,59.436703204,59.436703204
 01/29  04:00:00,17.7361274273,2.32030315279,0.0,0.0,5.48122459637,1.0115996781,45.6951104211,45.6951104211
 01/29  05:00:00,18.5987141897,3.1828899152,0.0,0.0,5.48122459637,1.0115996781,62.6291133576,62.6291133576
 01/29  06:00:00,17.937087614,2.52126333949,0.0,0.0,5.48122459637,1.0115996781,49.6551467045,49.6551467045
 01/29  07:00:00,18.9638674766,3.54804320214,0.0,0.0,5.48122459637,1.0115996781,69.8565711699,69.8565711699
 01/29  08:00:00,9.27301887752,2.78019460305,0.0,0.0,5.48122459637,1.0115996781,54.6976508504,54.6976508504
 01/29  09:00:00,9.99008938518,3.49726511072,0.0,0.0,5.48122459637,1.0115996781,68.6551740717,68.6551740717
 01/29  10:00:00,8.92697026835,2.43414599388,0.0,0.0,5.48122459637,1.0115996781,47.6088285251,47.6088285251
 01/29  11:00:00,9.52697031618,3.03414604171,0.0,0.0,5.48122459637,1.0115996781,59.0859225575,59.0859225575
 01/29  12:00:00,8.6479332543,2.15510897983,0.0,0.0,5.48122459637,1.0115996781,41.9203254822,41.9203254822
 01/29  13:00:00,9.31647856173,2.82365428727,0.0,0.0,5.48122459637,1.0115996781,54.8124805187,54.8124805187
 01/29  14:00:00,8.58647848514,2.09365421067,0.0,0.0,5.48122459637,1.0115996781,40.5896900976,40.5896900976
 01/29  15:00:00,9.36957069763,2.87674642317,0.0,0.0,5.48122459637,1.0115996781,55.6639233415,55.6639233415
 01/29  16:00:00,8.84844247436,2.35561819989,0.0,0.0,5.48122459637,1.0115996781,45.645581883,45.645581883
 01/29  17:00:00,14.6197492296,3.66542495514,0.0,0.0,5.48122459637,1.0115996781,71.3653429999,71.3653429999
 01/29  18:00:00,18.6192469263,3.20342265186,0.0,0.0,5.48122459637,1.0115996781,62.7259192139,62.7259192139
 01/29  19:00:00,20.3302042441,4.91437996964,0.0,0.0,5.48122459637,1.0115996781,97.1540764841,97.1540764841
 01/29  20:00:00,19.6207290976,4.20490482312,0.0,0.0,5.48122459637,1.0115996781,92.6192190482,92.6192190482
 01/29  21:00:00,21.1571576718,5.74133339732,0.0,0.0,5.48122459637,1.0115996781,132.663294876,132.663294876
 01/29  22:00:00,20.0059841939,4.59015991943,0.0,0.0,5.48122459637,1.0115996781,116.159790872,116.159790872
 01/29  23:00:00,21.4430533035,6.02722902906,0.0,0.0,5.48122459637,1.0115996781,148.022875509,148.022875509
 01/29  24:00:00,20.0821693912,4.66634511678,0.0,0.0,5.48122459637,1.0115996781,123.050096464,123.050096464
 01/30  01:00:00,21.4946325635,6.07880828908,0.0,0.0,5.48122459637,1.0115996781,152.848494434,152.848494434
 01/30  02:00:00,20.1801574931,4.76433321869,0.0,0.0,5.48122459637,1.0115996781,129.602849079,129.602849079
 01/30  03:00:00,21.7033766222,6.28755234773,0.0,0.0,5.48122459637,1.0115996781,163.006339891,163.006339891
 01/30  04:00:00,20.3317049444,4.91588066996,0.0,0.0,5.48122459637,1.0115996781,138.260277672,138.260277672
 01/30  05:00:00,21.8280412343,6.41221695981,0.0,0.0,5.48122459637,1.0115996781,169.774090279,169.774090279
 01/30  06:00:00,20.436546372,5.02072209758,0.0,0.0,5.48122459637,1.0115996781,145.148537937,145.148537937
 01/30  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,223.94510943,223.94510943
 01/30  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,199.006033389,199.006033389
 01/30  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,175.481953801,175.481953801
 01/30  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,146.947546078,146.947546078
 01/30  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,121.830036381,121.830036381
 01/30  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,101.401491103,101.401491103
 01/30  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,89.2086437373,89.2086437373
 01/30  14:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,76.91675096,76.91675096
 01/30  15:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,76.3250875688,76.3250875688
 01/30  16:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,81.9314156739,81.9314156739
 01/30  17:00:00,75.1546177387,12.2576992685,0.0,0.0,49.3310213673,9.10439710289,100.642668864,100.642668864
 01/30  18:00:00,34.3554094361,4.94233693457,0.0,0.0,16.4436737891,4.04639871239,122.804507894,122.804507894
 01/30  19:00:00,20.357419981,4.94159570658,0.0,0.0,5.48122459637,1.0115996781,146.040242189,146.040242189
 01/30  20:00:00,22.1694443442,6.75362006971,0.0,0.0,5.48122459637,1.0115996781,193.540666109,193.540666109
 01/30  21:00:00,21.0369828788,5.6211586043,0.0,0.0,5.48122459637,1.0115996781,180.254169936,180.254169936
 01/30  22:00:00,22.7291872395,7.31336296507,0.0,0.0,5.48122459637,1.0115996781,220.353259832,220.353259832
 01/30  23:00:00,21.4470525649,6.03122829044,0.0,0.0,5.48122459637,1.0115996781,202.892145537,202.892145537
 01/30  24:00:00,23.1563190876,7.74049481311,0.0,0.0,5.48122459637,1.0115996781,241.876198722,241.876198722
 01/31  01:00:00,21.7674475619,6.35162328744,0.0,0.0,5.48122459637,1.0115996781,221.301824607,221.301824607
 01/31  02:00:00,23.563494909,8.14767063458,0.0,0.0,5.48122459637,1.0115996781,262.98618339,262.98618339
 01/31  03:00:00,22.1205393554,6.70471508092,0.0,0.0,5.48122459637,1.0115996781,241.731138949,241.731138949
 01/31  04:00:00,23.9514674028,8.53564312835,0.0,0.0,5.48122459637,1.0115996781,283.946601337,283.946601337
 01/31  05:00:00,22.3460885565,6.93026428203,0.0,0.0,5.48122459637,1.0115996781,253.959892143,253.959892143
 01/31  06:00:00,24.0874943227,8.67167004823,0.0,0.0,5.48122459637,1.0115996781,290.890512782,290.890512782
 01/31  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,340.810731878,340.810731878
 01/31  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,324.486196144,324.486196144
 01/31  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,294.106939325,294.106939325
 01/31  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,250.98842529,250.98842529
 01/31  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,212.265911245,212.265911245
 01/31  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,177.432517005,177.432517005
 01/31  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,158.499290558,158.499290558
 01/31  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,139.821964692,139.821964692
 01/31  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,124.823862375,124.823862375
 01/31  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,121.470777356,121.470777356
 01/31  17:00:00,73.7891527684,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,132.033809806,132.033809806
 01/31  18:00:00,34.5249844456,5.11191194406,0.0,0.0,16.4436737891,4.04639871239,136.871399931,136.871399931
 01/31  19:00:00,20.2550154773,4.83919120287,0.0,0.0,5.48122459637,1.0115996781,145.565434732,145.565434732
 01/31  20:00:00,21.9186771852,6.50285291072,0.0,0.0,5.48122459637,1.0115996781,185.445490785,185.445490785
 01/31  21:00:00,20.7415614318,5.32573715734,0.0,0.0,5.48122459637,1.0115996781,169.654948347,169.654948347
 01/31  22:00:00,22.3795431204,6.9637188459,0.0,0.0,5.48122459637,1.0115996781,206.77971591,206.77971591
 01/31  23:00:00,21.0387027235,5.62287844903,0.0,0.0,5.48122459637,1.0115996781,184.726015794,184.726015794
 01/31  24:00:00,22.6868704284,7.2710461539,0.0,0.0,5.48122459637,1.0115996781,220.71959405,220.71959405
 02/01  01:00:00,21.285713155,5.86988888053,0.0,0.0,5.48122459637,1.0115996781,197.151358163,197.151358163
 02/01  02:00:00,22.9923039739,7.57647969947,0.0,0.0,5.48122459637,1.0115996781,234.809590336,234.809590336
 02/01  03:00:00,21.5691684863,6.15334421184,0.0,0.0,5.48122459637,1.0115996781,212.092524069,212.092524069
 02/01  04:00:00,23.3589446749,7.94312040047,0.0,0.0,5.48122459637,1.0115996781,253.061517485,253.061517485
 02/01  05:00:00,21.8715306706,6.4557063961,0.0,0.0,5.48122459637,1.0115996781,229.120949278,229.120949278
 02/01  06:00:00,23.6631774797,8.2473532052,0.0,0.0,5.48122459637,1.0115996781,269.042768284,269.042768284
 02/01  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,312.644514651,312.644514651
 02/01  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,291.749962439,291.749962439
 02/01  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,252.822964307,252.822964307
 02/01  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,201.287231095,201.287231095
 02/01  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,161.473717226,161.473717226
 02/01  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,133.039845526,133.039845526
 02/01  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,115.710141619,115.710141619
 02/01  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,91.2392278974,91.2392278974
 02/01  15:00:00,70.5714160424,12.1359975722,0.0,0.0,49.3310213673,9.10439710289,78.5524138685,78.5524138685
 02/01  16:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,80.8205521139,80.8205521139
 02/01  17:00:00,73.7891527684,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,99.6016743445,99.6016743445
 02/01  18:00:00,34.2289619627,4.81588946125,0.0,0.0,16.4436737891,4.04639871239,119.361993213,119.361993213
 02/01  19:00:00,20.2407453233,4.82492104881,0.0,0.0,5.48122459637,1.0115996781,142.219054432,142.219054432
 02/01  20:00:00,22.0423974967,6.62657322223,0.0,0.0,5.48122459637,1.0115996781,189.214058646,189.214058646
 02/01  21:00:00,20.8639661,5.44814182556,0.0,0.0,5.48122459637,1.0115996781,172.674523112,172.674523112
 02/01  22:00:00,22.5593686578,7.14354438331,0.0,0.0,5.48122459637,1.0115996781,215.570136448,215.570136448
 02/01  23:00:00,21.3172426959,5.90141842145,0.0,0.0,5.48122459637,1.0115996781,197.870958077,197.870958077
 02/01  24:00:00,22.9441428082,7.52831853369,0.0,0.0,5.48122459637,1.0115996781,233.867013144,233.867013144
 02/02  01:00:00,21.5840043222,6.16818004772,0.0,0.0,5.48122459637,1.0115996781,213.426569666,213.426569666
 02/02  02:00:00,23.3116413719,7.89581709739,0.0,0.0,5.48122459637,1.0115996781,252.510514165,252.510514165
 02/02  03:00:00,21.9160708002,6.50024652572,0.0,0.0,5.48122459637,1.0115996781,233.039835815,233.039835815
 02/02  04:00:00,23.6765735989,8.26074932439,0.0,0.0,5.48122459637,1.0115996781,271.275299669,271.275299669
 02/02  05:00:00,22.1792271884,6.7634029139,0.0,0.0,5.48122459637,1.0115996781,248.515673201,248.515673201
 02/02  06:00:00,24.0084594755,8.59263520103,0.0,0.0,5.48122459637,1.0115996781,288.766674011,288.766674011
 02/02  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,334.48668081,334.48668081
 02/02  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,317.212970474,317.212970474
 02/02  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,282.809293892,282.809293892
 02/02  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,228.815866641,228.815866641
 02/02  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,182.474844853,182.474844853
 02/02  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,142.208263477,142.208263477
 02/02  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,111.527119146,111.527119146
 02/02  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,82.9572200245,82.9572200245
 02/02  15:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,74.2629348473,74.2629348473
 02/02  16:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,77.3827286285,77.3827286285
 02/02  17:00:00,73.6674510721,12.2576992685,0.0,0.0,49.3310213673,9.10439710289,89.1563604772,89.1563604772
 02/02  18:00:00,33.9604478629,4.5473753614,0.0,0.0,16.4436737891,4.04639871239,107.690564332,107.690564332
 02/02  19:00:00,19.9578345387,4.54201026426,0.0,0.0,5.48122459637,1.0115996781,128.021707166,128.021707166
 02/02  20:00:00,21.6261842709,6.21035999645,0.0,0.0,5.48122459637,1.0115996781,171.367315618,171.367315618
 02/02  21:00:00,20.5234611321,5.10763685766,0.0,0.0,5.48122459637,1.0115996781,156.583662836,156.583662836
 02/02  22:00:00,22.0142615668,6.5984372923,0.0,0.0,5.48122459637,1.0115996781,189.133336334,189.133336334
 02/02  23:00:00,20.846682631,5.43085835656,0.0,0.0,5.48122459637,1.0115996781,173.907138451,173.907138451
 02/02  24:00:00,22.5239865464,7.10816227192,0.0,0.0,5.48122459637,1.0115996781,214.235715544,214.235715544
 02/03  01:00:00,21.2910582629,5.87523398841,0.0,0.0,5.48122459637,1.0115996781,197.760873752,197.760873752
 02/03  02:00:00,22.9988827217,7.58305844722,0.0,0.0,5.48122459637,1.0115996781,237.322343334,237.322343334
 02/03  03:00:00,21.6512887401,6.23546446562,0.0,0.0,5.48122459637,1.0115996781,217.466556669,217.466556669
 02/03  04:00:00,23.4071187601,7.99129448566,0.0,0.0,5.48122459637,1.0115996781,257.757964752,257.757964752
 02/03  05:00:00,21.9414738827,6.52564960829,0.0,0.0,5.48122459637,1.0115996781,233.506393472,233.506393472
 02/03  06:00:00,23.6892250065,8.27340073202,0.0,0.0,5.48122459637,1.0115996781,272.407791929,272.407791929
 02/03  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,319.961043757,319.961043757
 02/03  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,296.508875503,296.508875503
 02/03  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,261.614171015,261.614171015
 02/03  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,224.250635954,224.250635954
 02/03  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,186.178358405,186.178358405
 02/03  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,146.572772645,146.572772645
 02/03  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,122.992328548,122.992328548
 02/03  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,104.359070905,104.359070905
 02/03  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,94.6980931459,94.6980931459
 02/03  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,92.0286571961,92.0286571961
 02/03  17:00:00,73.7891527684,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,95.1631119298,95.1631119298
 02/03  18:00:00,33.7402119233,4.32713942181,0.0,0.0,16.4436737891,4.04639871239,98.7756867908,98.7756867908
 02/03  19:00:00,19.577715692,4.16189141751,0.0,0.0,5.48122459637,1.0115996781,107.822788264,107.822788264
 02/03  20:00:00,20.9764363974,5.56061212297,0.0,0.0,5.48122459637,1.0115996781,139.780480482,139.780480482
 02/03  21:00:00,20.0038572328,4.58803295834,0.0,0.0,5.48122459637,1.0115996781,127.03487603,127.03487603
 02/03  22:00:00,21.4115245117,5.99570023726,0.0,0.0,5.48122459637,1.0115996781,158.299251479,158.299251479
 02/03  23:00:00,20.3068840512,4.89105977671,0.0,0.0,5.48122459637,1.0115996781,141.31994853,141.31994853
 02/03  24:00:00,21.7482835554,6.33245928096,0.0,0.0,5.48122459637,1.0115996781,173.898516655,173.898516655
 02/04  01:00:00,20.5612548828,5.14543060835,0.0,0.0,5.48122459637,1.0115996781,154.809330493,154.809330493
 02/04  02:00:00,22.0204688056,6.60464453117,0.0,0.0,5.48122459637,1.0115996781,187.011170621,187.011170621
 02/04  03:00:00,20.8365403325,5.42071605807,0.0,0.0,5.48122459637,1.0115996781,170.558810389,170.558810389
 02/04  04:00:00,22.4253961211,7.00957184667,0.0,0.0,5.48122459637,1.0115996781,207.010805468,207.010805468
 02/04  05:00:00,21.1684953906,5.75267111609,0.0,0.0,5.48122459637,1.0115996781,188.48123802,188.48123802
 02/04  06:00:00,22.7798379044,7.36401362989,0.0,0.0,5.48122459637,1.0115996781,223.575822861,223.575822861
 02/04  07:00:00,21.4018757979,5.98605152343,0.0,0.0,5.48122459637,1.0115996781,200.6637378,200.6637378
 02/04  08:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,276.124760184,276.124760184
 02/04  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,240.371893647,240.371893647
 02/04  10:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,206.855938652,206.855938652
 02/04  11:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,179.032182076,179.032182076
 02/04  12:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,157.672694562,157.672694562
 02/04  13:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,148.758928968,148.758928968
 02/04  14:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,136.319607375,136.319607375
 02/04  15:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,132.963930663,132.963930663
 02/04  16:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,136.665783623,136.665783623
 02/04  17:00:00,14.1540228897,4.68686528188,0.0,0.0,5.48122459637,1.0115996781,117.304645427,117.304645427
 02/04  18:00:00,19.7351955229,4.31937124841,0.0,0.0,5.48122459637,1.0115996781,116.366609817,116.366609817
 02/04  19:00:00,21.1949649819,5.77914070746,0.0,0.0,5.48122459637,1.0115996781,149.697315265,149.697315265
 02/04  20:00:00,20.0736833655,4.65785909101,0.0,0.0,5.48122459637,1.0115996781,131.030287345,131.030287345
 02/04  21:00:00,21.4719951638,6.05617088934,0.0,0.0,5.48122459637,1.0115996781,160.972746601,160.972746601
 02/04  22:00:00,20.28521423,4.86938995557,0.0,0.0,5.48122459637,1.0115996781,141.013389218,141.013389218
 02/04  23:00:00,21.7134144391,6.29759016465,0.0,0.0,5.48122459637,1.0115996781,171.407153835,171.407153835
 02/04  24:00:00,20.4794592611,5.06363498665,0.0,0.0,5.48122459637,1.0115996781,151.095643353,151.095643353
 02/05  01:00:00,21.9482318316,6.53240755714,0.0,0.0,5.48122459637,1.0115996781,182.914381179,182.914381179
 02/05  02:00:00,20.706261771,5.29043749652,0.0,0.0,5.48122459637,1.0115996781,165.021720294,165.021720294
 02/05  03:00:00,22.2777997351,6.86197546068,0.0,0.0,5.48122459637,1.0115996781,199.62504197,199.62504197
 02/05  04:00:00,20.9202495231,5.50442524866,0.0,0.0,5.48122459637,1.0115996781,176.542701561,176.542701561
 02/05  05:00:00,22.4925239284,7.07669965396,0.0,0.0,5.48122459637,1.0115996781,211.342216672,211.342216672
 02/05  06:00:00,21.1665567217,5.75073244729,0.0,0.0,5.48122459637,1.0115996781,191.417105708,191.417105708
 02/05  07:00:00,21.2803671361,7.35170952833,0.0,0.0,5.48122459637,1.0115996781,225.166685895,225.166685895
 02/05  08:00:00,12.2727948417,5.77997056727,0.0,0.0,5.48122459637,1.0115996781,194.319161099,194.319161099
 02/05  09:00:00,13.5539666363,7.06114236188,0.0,0.0,5.48122459637,1.0115996781,214.236544859,214.236544859
 02/05  10:00:00,11.6771635903,5.18433931587,0.0,0.0,5.48122459637,1.0115996781,165.126454002,165.126454002
 02/05  11:00:00,12.4762081697,5.98338389526,0.0,0.0,5.48122459637,1.0115996781,163.5442048,163.5442048
 02/05  12:00:00,10.684638982,4.19181470758,0.0,0.0,5.48122459637,1.0115996781,112.392944479,112.392944479
 02/05  13:00:00,11.1207760024,4.62795172796,0.0,0.0,5.48122459637,1.0115996781,104.2519118,104.2519118
 02/05  14:00:00,9.8368629815,3.34403870704,0.0,0.0,5.48122459637,1.0115996781,68.9905725852,68.9905725852
 02/05  15:00:00,10.5446041101,4.0517798356,0.0,0.0,5.48122459637,1.0115996781,76.2577498141,76.2577498141
 02/05  16:00:00,9.74645615038,3.25363187591,0.0,0.0,5.48122459637,1.0115996781,59.4559280506,59.4559280506
 02/05  17:00:00,13.7411637474,4.27400613959,0.0,0.0,5.48122459637,1.0115996781,79.9691734951,79.9691734951
 02/05  18:00:00,19.0043929636,3.58856868915,0.0,0.0,5.48122459637,1.0115996781,71.5424495175,71.5424495175
 02/05  19:00:00,20.1637300658,4.74790579135,0.0,0.0,5.48122459637,1.0115996781,98.5737613077,98.5737613077
 02/05  20:00:00,19.2964773724,3.88065309796,0.0,0.0,5.48122459637,1.0115996781,86.2391861719,86.2391861719
 02/05  21:00:00,20.4240577585,5.008233484,0.0,0.0,5.48122459637,1.0115996781,110.068045642,110.068045642
 02/05  22:00:00,19.472645619,4.05682134453,0.0,0.0,5.48122459637,1.0115996781,95.6116238565,95.6116238565
 02/05  23:00:00,20.7290119302,5.31318765574,0.0,0.0,5.48122459637,1.0115996781,124.591227929,124.591227929
 02/05  24:00:00,19.7922426655,4.37641839103,0.0,0.0,5.48122459637,1.0115996781,112.544054646,112.544054646
 02/06  01:00:00,21.1046993606,5.68887508611,0.0,0.0,5.48122459637,1.0115996781,140.624768466,140.624768466
 02/06  02:00:00,19.9102133185,4.49438904401,0.0,0.0,5.48122459637,1.0115996781,116.934666458,116.934666458
 02/06  03:00:00,21.071217091,5.65539281653,0.0,0.0,5.48122459637,1.0115996781,138.628933232,138.628933232
 02/06  04:00:00,19.9642868403,4.54846256583,0.0,0.0,5.48122459637,1.0115996781,120.62712813,120.62712813
 02/06  05:00:00,21.350279133,5.93445485857,0.0,0.0,5.48122459637,1.0115996781,152.020818312,152.020818312
 02/06  06:00:00,20.2509589211,4.83513464665,0.0,0.0,5.48122459637,1.0115996781,135.605550174,135.605550174
 02/06  07:00:00,26.3080585727,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,204.49624396,204.49624396
 02/06  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,177.583177058,177.583177058
 02/06  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,154.853612911,154.853612911
 02/06  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,127.631443257,127.631443257
 02/06  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,103.687691343,103.687691343
 02/06  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,82.8862508856,82.8862508856
 02/06  13:00:00,64.0177409197,12.075146724,0.0,0.0,43.8497967709,8.09279742479,70.3552054604,70.3552054604
 02/06  14:00:00,70.4869173912,12.051498921,0.0,0.0,49.3310213673,9.10439710289,59.9304620494,59.9304620494
 02/06  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,56.3779105367,56.3779105367
 02/06  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,58.6819747856,58.6819747856
