Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  01:00:00,20.6395996881,5.22377541364,0.0,0.0,5.48122459637,1.0115996781,160.109418456,160.109418456
 02/25  02:00:00,22.1075976578,6.69177338329,0.0,0.0,5.48122459637,1.0115996781,190.241982919,190.241982919
 02/25  03:00:00,20.767717614,5.35189333956,0.0,0.0,5.48122459637,1.0115996781,166.410295796,166.410295796
 02/25  04:00:00,22.1232790455,6.70745477106,0.0,0.0,5.48122459637,1.0115996781,189.86944187,189.86944187
 02/25  05:00:00,20.5919501543,5.17612587981,0.0,0.0,5.48122459637,1.0115996781,155.688395818,155.688395818
 02/25  06:00:00,21.8400622593,6.42423798488,0.0,0.0,5.48122459637,1.0115996781,176.291518193,176.291518193
 02/25  07:00:00,14.6365470884,5.16938948063,0.0,0.0,5.48122459637,1.0115996781,150.702569468,150.702569468
 02/25  08:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,208.853684072,208.853684072
 02/25  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,172.00860588,172.00860588
 02/25  10:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,148.739510602,148.739510602
 02/25  11:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,136.578127012,136.578127012
 02/25  12:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,126.854226608,126.854226608
 02/25  13:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,127.082362676,127.082362676
 02/25  14:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,123.400095702,123.400095702
 02/25  15:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,120.661050163,120.661050163
 02/25  16:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,124.61886206,124.61886206
 02/25  17:00:00,10.9323933297,4.43956905527,0.0,0.0,5.48122459637,1.0115996781,105.973757514,105.973757514
 02/25  18:00:00,18.1030496554,4.17439204756,0.0,0.0,5.48122459637,1.0115996781,108.282693544,108.282693544
 02/25  19:00:00,21.1622348926,5.74641061811,0.0,0.0,5.48122459637,1.0115996781,146.498535966,146.498535966
 02/25  20:00:00,20.1928544809,4.77703020643,0.0,0.0,5.48122459637,1.0115996781,136.623561393,136.623561393
 02/25  21:00:00,21.7535653575,6.33774108301,0.0,0.0,5.48122459637,1.0115996781,173.244252181,173.244252181
 02/25  22:00:00,20.5409356212,5.12511134677,0.0,0.0,5.48122459637,1.0115996781,154.067090876,154.067090876
 02/25  23:00:00,22.0426638557,6.62683958127,0.0,0.0,5.48122459637,1.0115996781,186.948715902,186.948715902
 02/25  24:00:00,20.7063334965,5.29050922205,0.0,0.0,5.48122459637,1.0115996781,163.456353749,163.456353749
 02/26  01:00:00,22.1079030962,6.69207882174,0.0,0.0,5.48122459637,1.0115996781,190.015017466,190.015017466
 02/26  02:00:00,20.6771499562,5.26132568176,0.0,0.0,5.48122459637,1.0115996781,161.140128831,161.140128831
 02/26  03:00:00,22.0982740415,6.68244976702,0.0,0.0,5.48122459637,1.0115996781,189.19524712,189.19524712
 02/26  04:00:00,20.7226960121,5.30687173764,0.0,0.0,5.48122459637,1.0115996781,162.548890394,162.548890394
 02/26  05:00:00,22.125028216,6.70920394153,0.0,0.0,5.48122459637,1.0115996781,189.070106467,189.070106467
 02/26  06:00:00,20.7505552474,5.33473097293,0.0,0.0,5.48122459637,1.0115996781,163.306085678,163.306085678
 02/26  07:00:00,16.2834193895,6.81626178167,0.0,0.0,5.48122459637,1.0115996781,194.519951555,194.519951555
 02/26  08:00:00,11.8454816486,5.35265737409,0.0,0.0,5.48122459637,1.0115996781,166.259324312,166.259324312
 02/26  09:00:00,13.0195548012,6.5267305267,0.0,0.0,5.48122459637,1.0115996781,183.919654597,183.919654597
 02/26  10:00:00,11.4064706503,4.91364637579,0.0,0.0,5.48122459637,1.0115996781,145.291279206,145.291279206
 02/26  11:00:00,12.2434830647,5.75065879022,0.0,0.0,5.48122459637,1.0115996781,151.417988356,151.417988356
 02/26  12:00:00,10.6959445291,4.20312025463,0.0,0.0,5.48122459637,1.0115996781,111.23355751,111.23355751
 02/26  13:00:00,11.5039332489,5.01110897445,0.0,0.0,5.48122459637,1.0115996781,118.011057542,118.011057542
 02/26  14:00:00,10.3357679407,3.8429436662,0.0,0.0,5.48122459637,1.0115996781,90.7695138183,90.7695138183
 02/26  15:00:00,11.2542118005,4.76138752606,0.0,0.0,5.48122459637,1.0115996781,106.214403004,106.214403004
 02/26  16:00:00,10.4114234642,3.91859918978,0.0,0.0,5.48122459637,1.0115996781,92.3470015046,92.3470015046
 02/26  17:00:00,11.8582779408,5.36545366631,0.0,0.0,5.48122459637,1.0115996781,124.498405197,124.498405197
 02/26  18:00:00,18.5951329073,4.66647529952,0.0,0.0,5.48122459637,1.0115996781,125.099274556,125.099274556
 02/26  19:00:00,21.8847878142,6.46896353973,0.0,0.0,5.48122459637,1.0115996781,173.989740637,173.989740637
 02/26  20:00:00,20.8443707447,5.42854647023,0.0,0.0,5.48122459637,1.0115996781,165.142296201,165.142296201
 02/26  21:00:00,22.5063640555,7.09053978099,0.0,0.0,5.48122459637,1.0115996781,205.150809114,205.150809114
 02/26  22:00:00,21.1884523176,5.77262804311,0.0,0.0,5.48122459637,1.0115996781,185.565100428,185.565100428
 02/26  23:00:00,22.819948157,7.40412388258,0.0,0.0,5.48122459637,1.0115996781,221.256959474,221.256959474
 02/26  24:00:00,21.3850833505,5.96925907601,0.0,0.0,5.48122459637,1.0115996781,196.547237333,196.547237333
 02/27  01:00:00,23.0417101866,7.6258859121,0.0,0.0,5.48122459637,1.0115996781,232.14630646,232.14630646
 02/27  02:00:00,21.5324404569,6.11661618242,0.0,0.0,5.48122459637,1.0115996781,204.597815043,204.597815043
 02/27  03:00:00,23.1121722996,7.69634802509,0.0,0.0,5.48122459637,1.0115996781,236.07855057,236.07855057
 02/27  04:00:00,21.531389412,6.11556513752,0.0,0.0,5.48122459637,1.0115996781,204.999851115,204.999851115
 02/27  05:00:00,23.0938802399,7.67805596541,0.0,0.0,5.48122459637,1.0115996781,235.4354587,235.4354587
 02/27  06:00:00,21.5219669925,6.10614271804,0.0,0.0,5.48122459637,1.0115996781,204.936599608,204.936599608
 02/27  07:00:00,21.8465585727,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,284.128812291,284.128812291
 02/27  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,245.605644797,245.605644797
 02/27  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,214.556438022,214.556438022
 02/27  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,185.331761839,185.331761839
 02/27  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,163.242754342,163.242754342
 02/27  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,144.581874536,144.581874536
 02/27  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,131.095932294,131.095932294
 02/27  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,110.629979838,110.629979838
 02/27  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,100.694689837,100.694689837
 02/27  16:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,102.142088937,102.142088937
 02/27  17:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,114.274260269,114.274260269
 02/27  18:00:00,32.9755288308,5.04962299595,0.0,0.0,16.4436737891,4.04639871239,128.705729466,128.705729466
 02/27  19:00:00,20.3334844724,4.9176601979,0.0,0.0,5.48122459637,1.0115996781,144.634199993,144.634199993
 02/27  20:00:00,22.0468455755,6.63102130104,0.0,0.0,5.48122459637,1.0115996781,186.089586393,186.089586393
 02/27  21:00:00,20.7489876949,5.33316342043,0.0,0.0,5.48122459637,1.0115996781,164.611520209,164.611520209
 02/27  22:00:00,22.2631626594,6.84733838497,0.0,0.0,5.48122459637,1.0115996781,195.917557731,195.917557731
 02/27  23:00:00,20.8396780841,5.42385380965,0.0,0.0,5.48122459637,1.0115996781,168.954817289,168.954817289
 02/27  24:00:00,22.3208642272,6.90503995275,0.0,0.0,5.48122459637,1.0115996781,198.410351692,198.410351692
 02/28  01:00:00,20.9396660203,5.52384174585,0.0,0.0,5.48122459637,1.0115996781,173.348582682,173.348582682
 02/28  02:00:00,22.523093711,7.10726943654,0.0,0.0,5.48122459637,1.0115996781,206.546298278,206.546298278
 02/28  03:00:00,21.1100252357,5.69420096121,0.0,0.0,5.48122459637,1.0115996781,181.627663651,181.627663651
 02/28  04:00:00,22.6758457642,7.26002148972,0.0,0.0,5.48122459637,1.0115996781,214.222538573,214.222538573
 02/28  05:00:00,21.2061767562,5.79035248176,0.0,0.0,5.48122459637,1.0115996781,187.167442598,187.167442598
 02/28  06:00:00,22.7777470455,7.36192277105,0.0,0.0,5.48122459637,1.0115996781,219.429149738,219.429149738
 02/28  07:00:00,21.8465585727,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,252.98922445,252.98922445
 02/28  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,224.103997433,224.103997433
 02/28  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,184.74819312,184.74819312
 02/28  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,143.413386382,143.413386382
 02/28  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,111.949760841,111.949760841
 02/28  12:00:00,70.7539685869,12.3185501167,0.0,0.0,49.3310213673,9.10439710289,85.3072025489,85.3072025489
 02/28  13:00:00,63.9568900715,12.0142958758,0.0,0.0,43.8497967709,8.09279742479,74.4696555538,74.4696555538
 02/28  14:00:00,70.4745163761,12.0390979059,0.0,0.0,49.3310213673,9.10439710289,68.6862878627,68.6862878627
 02/28  15:00:00,70.4869173912,12.051498921,0.0,0.0,49.3310213673,9.10439710289,66.2638522158,66.2638522158
 02/28  16:00:00,70.4993184062,12.0638999361,0.0,0.0,49.3310213673,9.10439710289,68.2946672634,68.2946672634
 02/28  17:00:00,70.4869173912,12.051498921,0.0,0.0,49.3310213673,9.10439710289,75.7067391878,75.7067391878
 02/28  18:00:00,31.9456457078,4.01973987301,0.0,0.0,16.4436737891,4.04639871239,80.602164247,80.602164247
 02/28  19:00:00,19.7012951578,4.28547088333,0.0,0.0,5.48122459637,1.0115996781,107.561733306,107.561733306
 02/28  20:00:00,21.3757489481,5.95992467367,0.0,0.0,5.48122459637,1.0115996781,152.833019402,152.833019402
 02/28  21:00:00,20.3866619574,4.97083768291,0.0,0.0,5.48122459637,1.0115996781,142.37346897,142.37346897
 02/28  22:00:00,21.7738791841,6.3580549096,0.0,0.0,5.48122459637,1.0115996781,170.530427257,170.530427257
 02/28  23:00:00,20.393365869,4.97754159449,0.0,0.0,5.48122459637,1.0115996781,141.977094631,141.977094631
 02/28  24:00:00,21.5168750755,6.10105080106,0.0,0.0,5.48122459637,1.0115996781,158.689199165,158.689199165
 03/01  01:00:00,20.064814256,4.64898998151,0.0,0.0,5.48122459637,1.0115996781,124.69920047,124.69920047
 03/01  02:00:00,20.9453267294,5.52950245498,0.0,0.0,5.48122459637,1.0115996781,132.605598084,132.605598084
 03/01  03:00:00,19.5132349396,4.09741066511,0.0,0.0,5.48122459637,1.0115996781,95.3494820895,95.3494820895
 03/01  04:00:00,20.2176602576,4.80183598311,0.0,0.0,5.48122459637,1.0115996781,98.3255054486,98.3255054486
 03/01  05:00:00,18.9984959053,3.58267163087,0.0,0.0,5.48122459637,1.0115996781,68.6557793368,68.6557793368
 03/01  06:00:00,19.7971083494,4.38128407491,0.0,0.0,5.48122459637,1.0115996781,79.833608013,79.833608013
 03/01  07:00:00,21.8465585727,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,94.8234365805,94.8234365805
 03/01  08:00:00,38.9971926518,12.0142958758,0.0,0.0,21.9248983855,5.05799839049,78.4822068899,78.4822068899
 03/01  09:00:00,58.5376705505,12.0763009511,0.0,0.0,38.3685721746,8.09279742479,60.0117907963,60.0117907963
 03/01  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,41.2066914453,41.2066914453
 03/01  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,28.8870752437,28.8870752437
 03/01  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.1007020886,19.1007020886
 03/01  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,11.702152735,11.702152735
 03/01  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.79066562216,5.79066562216
 03/01  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.88927261448,4.88927261448
 03/01  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.87360837004,4.87360837004
 03/01  17:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.90177772842,5.90177772842
 03/01  18:00:00,27.3380691662,0.899329998022,0.0,0.0,16.4436737891,4.04639871239,17.0369199682,17.0369199682
 03/01  19:00:00,17.045506253,1.62968197858,0.0,0.0,5.48122459637,1.0115996781,30.9764919089,30.9764919089
 03/01  20:00:00,17.3372243162,1.92140004172,0.0,0.0,5.48122459637,1.0115996781,37.06679674,37.06679674
 03/01  21:00:00,17.8034102855,2.38758601106,0.0,0.0,5.48122459637,1.0115996781,46.1974974926,46.1974974926
 03/01  22:00:00,17.7992037274,2.38337945295,0.0,0.0,5.48122459637,1.0115996781,46.3019778093,46.3019778093
 03/01  23:00:00,18.1935720643,2.77774778983,0.0,0.0,5.48122459637,1.0115996781,54.0135746301,54.0135746301
 03/01  24:00:00,18.0768269993,2.66100272483,0.0,0.0,5.48122459637,1.0115996781,51.9123746185,51.9123746185
 03/02  01:00:00,18.4215731134,3.00574883898,0.0,0.0,5.48122459637,1.0115996781,58.6310139121,58.6310139121
 03/02  02:00:00,18.1898038319,2.77397955746,0.0,0.0,5.48122459637,1.0115996781,54.251835351,54.251835351
 03/02  03:00:00,18.4982124533,3.08238817883,0.0,0.0,5.48122459637,1.0115996781,60.2449556852,60.2449556852
 03/02  04:00:00,18.2368447636,2.82102048911,0.0,0.0,5.48122459637,1.0115996781,55.2613690493,55.2613690493
 03/02  05:00:00,18.5063537315,3.09052945702,0.0,0.0,5.48122459637,1.0115996781,60.4793010395,60.4793010395
 03/02  06:00:00,18.186973749,2.77114947457,0.0,0.0,5.48122459637,1.0115996781,54.3349813627,54.3349813627
 03/02  07:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,76.8377422154,76.8377422154
 03/02  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,59.8105636402,59.8105636402
 03/02  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,45.8684216492,45.8684216492
 03/02  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,39.4039214711,39.4039214711
 03/02  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,39.610438117,39.610438117
 03/02  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,40.0667403581,40.0667403581
 03/02  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,42.5968192144,42.5968192144
 03/02  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,41.5782764207,41.5782764207
 03/02  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,36.0687419215,36.0687419215
 03/02  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,37.1102286711,37.1102286711
 03/02  17:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,39.6633703993,39.6633703993
 03/02  18:00:00,28.52372635,2.08498718189,0.0,0.0,16.4436737891,4.04639871239,39.671321874,39.671321874
 03/02  19:00:00,17.5433084147,2.12748414026,0.0,0.0,5.48122459637,1.0115996781,41.238944727,41.238944727
 03/02  20:00:00,18.4414606968,3.02563642229,0.0,0.0,5.48122459637,1.0115996781,58.6379578936,58.6379578936
 03/02  21:00:00,17.7981288178,2.38230454335,0.0,0.0,5.48122459637,1.0115996781,46.554870127,46.554870127
 03/02  22:00:00,18.6283691194,3.21254484497,0.0,0.0,5.48122459637,1.0115996781,62.4712246423,62.4712246423
 03/02  23:00:00,17.9149759545,2.49915168005,0.0,0.0,5.48122459637,1.0115996781,49.0225671891,49.0225671891
 03/02  24:00:00,18.7375750082,3.32175073374,0.0,0.0,5.48122459637,1.0115996781,64.7243696452,64.7243696452
 03/03  01:00:00,17.9820636437,2.56623936924,0.0,0.0,5.48122459637,1.0115996781,50.4641845471,50.4641845471
 03/03  02:00:00,18.8044458451,3.38862157064,0.0,0.0,5.48122459637,1.0115996781,66.1087416012,66.1087416012
 03/03  03:00:00,18.0361698936,2.6203456191,0.0,0.0,5.48122459637,1.0115996781,51.6066161652,51.6066161652
 03/03  04:00:00,18.8152272067,3.39940293219,0.0,0.0,5.48122459637,1.0115996781,66.3418369231,66.3418369231
 03/03  05:00:00,17.9886792821,2.57285500766,0.0,0.0,5.48122459637,1.0115996781,50.7072626021,50.7072626021
 03/03  06:00:00,18.7987761692,3.3829518947,0.0,0.0,5.48122459637,1.0115996781,66.0314435773,66.0314435773
 03/03  07:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,80.2024801713,80.2024801713
 03/03  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,64.4082935138,64.4082935138
 03/03  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,48.8608285299,48.8608285299
 03/03  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,35.6121366354,35.6121366354
 03/03  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,27.470009063,27.470009063
 03/03  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.1269262863,19.1269262863
 03/03  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,16.3071218063,16.3071218063
 03/03  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.908989358,12.908989358
 03/03  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,14.3136643632,14.3136643632
 03/03  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.1512845691,18.1512845691
 03/03  17:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,25.5432286845,25.5432286845
 03/03  18:00:00,28.1876862643,1.74894709617,0.0,0.0,16.4436737891,4.04639871239,33.1099467413,33.1099467413
 03/03  19:00:00,17.4177897537,2.0019654792,0.0,0.0,5.48122459637,1.0115996781,38.6767729733,38.6767729733
 03/03  20:00:00,18.3895262491,2.97370197462,0.0,0.0,5.48122459637,1.0115996781,57.3624274722,57.3624274722
 03/03  21:00:00,17.8418170654,2.42599279089,0.0,0.0,5.48122459637,1.0115996781,47.3940936056,47.3940936056
 03/03  22:00:00,18.7403438403,3.32451956587,0.0,0.0,5.48122459637,1.0115996781,64.3905860729,64.3905860729
 03/03  23:00:00,18.0524993411,2.63667506666,0.0,0.0,5.48122459637,1.0115996781,51.7323694972,51.7323694972
 03/03  24:00:00,18.81431495,3.39849067549,0.0,0.0,5.48122459637,1.0115996781,65.9665836378,65.9665836378
 03/04  01:00:00,18.0267373314,2.61091305698,0.0,0.0,5.48122459637,1.0115996781,51.3175222344,51.3175222344
 03/04  02:00:00,18.8403557716,3.42453149717,0.0,0.0,5.48122459637,1.0115996781,66.5367841859,66.5367841859
 03/04  03:00:00,18.1098250183,2.69400074388,0.0,0.0,5.48122459637,1.0115996781,53.0290920762,53.0290920762
 03/04  04:00:00,18.9446922719,3.52886799743,0.0,0.0,5.48122459637,1.0115996781,68.6393570007,68.6393570007
 03/04  05:00:00,18.1628597637,2.74703548921,0.0,0.0,5.48122459637,1.0115996781,54.1327546989,54.1327546989
 03/04  06:00:00,18.9687835996,3.5529593251,0.0,0.0,5.48122459637,1.0115996781,69.1517424044,69.1517424044
 03/04  07:00:00,10.7190898734,2.73909893231,0.0,0.0,5.48122459637,1.0115996781,53.9884072555,53.9884072555
 03/04  08:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,86.2075035043,86.2075035043
 03/04  09:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,64.6525033256,64.6525033256
 03/04  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,49.5470758014,49.5470758014
 03/04  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,36.7300281148,36.7300281148
 03/04  12:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,27.4323293213,27.4323293213
 03/04  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,23.4240535185,23.4240535185
 03/04  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,19.5668436668,19.5668436668
 03/04  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,17.8925031883,17.8925031883
 03/04  16:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,19.6628078754,19.6628078754
 03/04  17:00:00,7.59760560023,1.10478132577,0.0,0.0,5.48122459637,1.0115996781,20.8764147003,20.8764147003
 03/04  18:00:00,14.1337462047,1.69225526357,0.0,0.0,5.48122459637,1.0115996781,32.2365309329,32.2365309329
 03/04  19:00:00,17.4796139426,2.06378966816,0.0,0.0,5.48122459637,1.0115996781,39.9493857782,39.9493857782
 03/04  20:00:00,18.0415890543,2.62576477981,0.0,0.0,5.48122459637,1.0115996781,50.7161497518,50.7161497518
 03/04  21:00:00,18.1339247735,2.71810049901,0.0,0.0,5.48122459637,1.0115996781,52.964327618,52.964327618
 03/04  22:00:00,18.6491640964,3.23333982197,0.0,0.0,5.48122459637,1.0115996781,62.742375114,62.742375114
 03/04  23:00:00,18.5403083059,3.12448403145,0.0,0.0,5.48122459637,1.0115996781,61.1363089212,61.1363089212
 03/04  24:00:00,18.9390004957,3.52317622121,0.0,0.0,5.48122459637,1.0115996781,68.5333683691,68.5333683691
 03/05  01:00:00,18.6638204516,3.24799617712,0.0,0.0,5.48122459637,1.0115996781,63.6587634196,63.6587634196
 03/05  02:00:00,19.0530087627,3.63718448824,0.0,0.0,5.48122459637,1.0115996781,70.8607404896,70.8607404896
 03/05  03:00:00,18.8177491017,3.40192482726,0.0,0.0,5.48122459637,1.0115996781,66.7896276827,66.7896276827
 03/05  04:00:00,19.1565949635,3.74077068899,0.0,0.0,5.48122459637,1.0115996781,72.9564570278,72.9564570278
 03/05  05:00:00,18.7788196269,3.36299535242,0.0,0.0,5.48122459637,1.0115996781,66.0399042722,66.0399042722
 03/05  06:00:00,19.0967225062,3.6808982317,0.0,0.0,5.48122459637,1.0115996781,71.8360682037,71.8360682037
 03/05  07:00:00,11.2770663651,3.29707542393,0.0,0.0,5.48122459637,1.0115996781,64.7314508607,64.7314508607
 03/05  08:00:00,9.89531680149,3.40249252702,0.0,0.0,5.48122459637,1.0115996781,66.3562637334,66.3562637334
 03/05  09:00:00,9.37250114175,2.87967686728,0.0,0.0,5.48122459637,1.0115996781,56.4675942654,56.4675942654
 03/05  10:00:00,9.32813658659,2.83531231213,0.0,0.0,5.48122459637,1.0115996781,55.3398933504,55.3398933504
 03/05  11:00:00,8.73239670536,2.23957243089,0.0,0.0,5.48122459637,1.0115996781,43.7879469062,43.7879469062
 03/05  12:00:00,8.43690226209,1.94407798762,0.0,0.0,5.48122459637,1.0115996781,37.8536634583,37.8536634583
 03/05  13:00:00,8.05798965718,1.56516538272,0.0,0.0,5.48122459637,1.0115996781,30.7206312011,30.7206312011
 03/05  14:00:00,8.19926642573,1.70644215127,0.0,0.0,5.48122459637,1.0115996781,33.5207044556,33.5207044556
 03/05  15:00:00,8.18597283699,1.69314856253,0.0,0.0,5.48122459637,1.0115996781,33.3178051918,33.3178051918
 03/05  16:00:00,8.54785131253,2.05502703807,0.0,0.0,5.48122459637,1.0115996781,40.3325765952,40.3325765952
 03/05  17:00:00,8.55610511389,2.06328083943,0.0,0.0,5.48122459637,1.0115996781,40.4794009275,40.4794009275
 03/05  18:00:00,14.9231801993,2.48168925815,0.0,0.0,5.48122459637,1.0115996781,48.5989518916,48.5989518916
 03/05  19:00:00,17.9466677019,2.53084342747,0.0,0.0,5.48122459637,1.0115996781,49.6862892381,49.6862892381
 03/05  20:00:00,18.3578576093,2.94203333481,0.0,0.0,5.48122459637,1.0115996781,57.5600739726,57.5600739726
 03/05  21:00:00,18.207366239,2.79154196449,0.0,0.0,5.48122459637,1.0115996781,54.8175297821,54.8175297821
 03/05  22:00:00,18.5052035686,3.08937929414,0.0,0.0,5.48122459637,1.0115996781,60.4376553517,60.4376553517
 03/05  23:00:00,18.2417466769,2.82592240243,0.0,0.0,5.48122459637,1.0115996781,55.5021312971,55.5021312971
 03/05  24:00:00,18.5063838534,3.09055957895,0.0,0.0,5.48122459637,1.0115996781,60.4587689361,60.4587689361
 03/06  01:00:00,18.2597410899,2.84391681541,0.0,0.0,5.48122459637,1.0115996781,55.8531738152,55.8531738152
 03/06  02:00:00,18.5609445605,3.14512028609,0.0,0.0,5.48122459637,1.0115996781,61.5115988462,61.5115988462
 03/06  03:00:00,18.3134791867,2.89765491225,0.0,0.0,5.48122459637,1.0115996781,56.8996111568,56.8996111568
 03/06  04:00:00,18.662985534,3.24716125957,0.0,0.0,5.48122459637,1.0115996781,63.491601606,63.491601606
 03/06  05:00:00,18.500517176,3.08469290151,0.0,0.0,5.48122459637,1.0115996781,60.5795403324,60.5795403324
 03/06  06:00:00,18.9123902749,3.49656600043,0.0,0.0,5.48122459637,1.0115996781,68.3425979364,68.3425979364
 03/06  07:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,91.8817054319,91.8817054319
 03/06  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,74.7041262103,74.7041262103
 03/06  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,55.8406472474,55.8406472474
 03/06  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,40.0347334326,40.0347334326
 03/06  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,26.9280845971,26.9280845971
 03/06  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,17.8285543702,17.8285543702
 03/06  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,15.8547279482,15.8547279482
 03/06  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,10.7012951224,10.7012951224
 03/06  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.69820508872,7.69820508872
 03/06  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.26598416369,8.26598416369
 03/06  17:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.9993531582,12.9993531582
 03/06  18:00:00,27.7485447697,1.30980560156,0.0,0.0,16.4436737891,4.04639871239,24.7300559239,24.7300559239
 03/06  19:00:00,17.0593324596,1.64350818514,0.0,0.0,5.48122459637,1.0115996781,31.3403521299,31.3403521299
 03/06  20:00:00,18.1634716422,2.74764736776,0.0,0.0,5.48122459637,1.0115996781,53.0281415181,53.0281415181
 03/06  21:00:00,17.7327501012,2.31692582678,0.0,0.0,5.48122459637,1.0115996781,44.7573127506,44.7573127506
 03/06  22:00:00,18.8646843488,3.44886007433,0.0,0.0,5.48122459637,1.0115996781,67.0273441192,67.0273441192
 03/06  23:00:00,18.1569626101,2.74113833564,0.0,0.0,5.48122459637,1.0115996781,53.2105844832,53.2105844832
 03/06  24:00:00,19.2536056295,3.83778135506,0.0,0.0,5.48122459637,1.0115996781,74.8572279147,74.8572279147
 03/07  01:00:00,18.3639966376,2.94817236314,0.0,0.0,5.48122459637,1.0115996781,57.3660484807,57.3660484807
 03/07  02:00:00,19.4904800857,4.07465581121,0.0,0.0,5.48122459637,1.0115996781,79.6405591583,79.6405591583
 03/07  03:00:00,18.4867623944,3.07093811997,0.0,0.0,5.48122459637,1.0115996781,59.8544578011,59.8544578011
 03/07  04:00:00,19.5484894516,4.13266517714,0.0,0.0,5.48122459637,1.0115996781,80.8787776548,80.8787776548
 03/07  05:00:00,18.543403328,3.12757905353,0.0,0.0,5.48122459637,1.0115996781,61.0272831965,61.0272831965
 03/07  06:00:00,19.6632796345,4.24745536,0.0,0.0,5.48122459637,1.0115996781,83.2142786096,83.2142786096
 03/07  07:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,95.4330819,95.4330819
 03/07  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,75.0934809976,75.0934809976
 03/07  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,56.0620555674,56.0620555674
 03/07  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,38.4144611834,38.4144611834
 03/07  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.5269644639,22.5269644639
 03/07  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.72319737685,9.72319737685
 03/07  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,6.19514150825,6.19514150825
 03/07  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.18748616818,4.18748616818
 03/07  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.11848804557,3.11848804557
 03/07  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.00779691381,3.00779691381
 03/07  17:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.13746240855,4.13746240855
 03/07  18:00:00,26.6777219681,0.238982799981,0.0,0.0,16.4436737891,4.04639871239,4.56892622987,4.56892622987
 03/07  19:00:00,16.3450569711,0.929232696621,0.0,0.0,5.48122459637,1.0115996781,17.4890171474,17.4890171474
 03/07  20:00:00,16.7105289677,1.29470469325,0.0,0.0,5.48122459637,1.0115996781,24.7149795549,24.7149795549
 03/07  21:00:00,17.0886322734,1.67280799897,0.0,0.0,5.48122459637,1.0115996781,31.9943423416,31.9943423416
 03/07  22:00:00,17.2185484424,1.80272416794,0.0,0.0,5.48122459637,1.0115996781,35.0153492,35.0153492
 03/07  23:00:00,17.5884328594,2.1726085849,0.0,0.0,5.48122459637,1.0115996781,41.7997057824,41.7997057824
 03/07  24:00:00,17.6536944165,2.23787014199,0.0,0.0,5.48122459637,1.0115996781,43.7705111038,43.7705111038
 03/08  01:00:00,17.9911509926,2.57532671813,0.0,0.0,5.48122459637,1.0115996781,49.7048727242,49.7048727242
 03/08  02:00:00,18.0581322043,2.64230792988,0.0,0.0,5.48122459637,1.0115996781,51.874375566,51.874375566
 03/08  03:00:00,18.3721189886,2.95629471412,0.0,0.0,5.48122459637,1.0115996781,57.1930220367,57.1930220367
 03/08  04:00:00,18.3954687709,2.97964449641,0.0,0.0,5.48122459637,1.0115996781,58.6674518634,58.6674518634
 03/08  05:00:00,18.7665150198,3.35069074535,0.0,0.0,5.48122459637,1.0115996781,64.9423960023,64.9423960023
 03/08  06:00:00,18.714378568,3.29855429358,0.0,0.0,5.48122459637,1.0115996781,65.1135909089,65.1135909089
 03/08  07:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,93.6495935619,93.6495935619
 03/08  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,73.7749402333,73.7749402333
 03/08  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,49.7303835578,49.7303835578
 03/08  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,27.5853674108,27.5853674108
 03/08  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,13.4435279175,13.4435279175
 03/08  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.683127448,6.683127448
 03/08  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,5.61230950706,5.61230950706
 03/08  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.94064707675,3.94064707675
 03/08  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.0899852141,3.0899852141
 03/08  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.47256804392,3.47256804392
 03/08  17:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.24207680842,5.24207680842
 03/08  18:00:00,25.6569574944,0.705384992886,0.0,0.0,16.4436737891,4.04639871239,13.358142943,13.358142943
 03/08  19:00:00,16.8626372458,1.44681297132,0.0,0.0,5.48122459637,1.0115996781,27.3419612422,27.3419612422
 03/08  20:00:00,17.2396390403,1.82381476581,0.0,0.0,5.48122459637,1.0115996781,35.1848910747,35.1848910747
 03/08  21:00:00,17.7187938841,2.30296960961,0.0,0.0,5.48122459637,1.0115996781,44.2950235839,44.2950235839
 03/08  22:00:00,17.7844837354,2.36865946093,0.0,0.0,5.48122459637,1.0115996781,46.1227506869,46.1227506869
 03/08  23:00:00,18.0747052585,2.65888098405,0.0,0.0,5.48122459637,1.0115996781,51.3754908379,51.3754908379
 03/08  24:00:00,17.982568325,2.56674405056,0.0,0.0,5.48122459637,1.0115996781,50.2223278366,50.2223278366
 03/09  01:00:00,18.1668809555,2.75105668108,0.0,0.0,5.48122459637,1.0115996781,53.2937418465,53.2937418465
 03/09  02:00:00,17.9808861457,2.56506187121,0.0,0.0,5.48122459637,1.0115996781,50.3113586387,50.3113586387
 03/09  03:00:00,18.1898205576,2.77399628314,0.0,0.0,5.48122459637,1.0115996781,53.8212319372,53.8212319372
 03/09  04:00:00,18.0619607168,2.64613644236,0.0,0.0,5.48122459637,1.0115996781,52.0042522776,52.0042522776
 03/09  05:00:00,18.2372400339,2.82141575945,0.0,0.0,5.48122459637,1.0115996781,54.8060802141,54.8060802141
 03/09  06:00:00,18.0782030879,2.66237881342,0.0,0.0,5.48122459637,1.0115996781,52.4064088621,52.4064088621
 03/09  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,72.7889440746,72.7889440746
 03/09  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,54.5320285729,54.5320285729
 03/09  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,38.7600373768,38.7600373768
 03/09  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,24.7013840346,24.7013840346
 03/09  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.7416419204,12.7416419204
 03/09  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.23158731953,6.23158731953
 03/09  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,5.04511168217,5.04511168217
 03/09  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.83977510011,3.83977510011
 03/09  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.06096839579,5.06096839579
 03/09  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.95894948631,5.95894948631
 03/09  17:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.96442631657,5.96442631657
 03/09  18:00:00,25.3425943199,0.39102181838,0.0,0.0,16.4436737891,4.04639871239,7.47504791767,7.47504791767
 03/09  19:00:00,16.4674871867,1.05166291223,0.0,0.0,5.48122459637,1.0115996781,20.0430634571,20.0430634571
 03/09  20:00:00,16.4606781398,1.04485386535,0.0,0.0,5.48122459637,1.0115996781,20.0324379453,20.0324379453
 03/09  21:00:00,17.0743843617,1.65856008724,0.0,0.0,5.48122459637,1.0115996781,32.145988628,32.145988628
 03/09  22:00:00,16.7423479534,1.3265236789,0.0,0.0,5.48122459637,1.0115996781,25.7537979928,25.7537979928
 03/09  23:00:00,17.3035071631,1.8876828886,0.0,0.0,5.48122459637,1.0115996781,36.8258541266,36.8258541266
 03/09  24:00:00,16.86515752,1.44933324553,0.0,0.0,5.48122459637,1.0115996781,28.2558515369,28.2558515369
 03/10  01:00:00,17.5056209873,2.08979671282,0.0,0.0,5.48122459637,1.0115996781,40.923482702,40.923482702
 03/10  02:00:00,17.0398970776,1.62407280318,0.0,0.0,5.48122459637,1.0115996781,31.7847215438,31.7847215438
 03/10  03:00:00,17.6448536729,2.22902939847,0.0,0.0,5.48122459637,1.0115996781,43.7410582448,43.7410582448
 03/10  04:00:00,17.2552526768,1.83942840231,0.0,0.0,5.48122459637,1.0115996781,36.046359529,36.046359529
 03/10  05:00:00,18.2454756922,2.82965141772,0.0,0.0,5.48122459637,1.0115996781,55.5824734096,55.5824734096
 03/10  06:00:00,17.7950508891,2.37922661467,0.0,0.0,5.48122459637,1.0115996781,46.6524774803,46.6524774803
 03/10  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,91.7718114687,91.7718114687
 03/10  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,72.9775151813,72.9775151813
 03/10  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,58.0424696157,58.0424696157
 03/10  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,45.8964600069,45.8964600069
 03/10  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,37.8539192212,37.8539192212
 03/10  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,31.3819722172,31.3819722172
 03/10  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,28.7084072518,28.7084072518
 03/10  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.991719697,22.991719697
 03/10  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,20.2205222212,20.2205222212
 03/10  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,21.3464415385,21.3464415385
 03/10  17:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,26.9964608247,26.9964608247
 03/10  18:00:00,26.841054586,1.88948208452,0.0,0.0,16.4436737891,4.04639871239,35.6226325635,35.6226325635
 03/10  19:00:00,17.6432256954,2.22740142089,0.0,0.0,5.48122459637,1.0115996781,42.8049674926,42.8049674926
 03/10  20:00:00,18.8290242813,3.41320000687,0.0,0.0,5.48122459637,1.0115996781,65.6135103532,65.6135103532
 03/10  21:00:00,18.2110048882,2.79518061378,0.0,0.0,5.48122459637,1.0115996781,54.4103891793,54.4103891793
 03/10  22:00:00,19.1779833185,3.76215904399,0.0,0.0,5.48122459637,1.0115996781,72.6637367491,72.6637367491
 03/10  23:00:00,18.3858094495,2.96998517506,0.0,0.0,5.48122459637,1.0115996781,58.060456948,58.060456948
 03/10  24:00:00,19.3876185385,3.97179426406,0.0,0.0,5.48122459637,1.0115996781,76.9139163164,76.9139163164
 03/11  01:00:00,18.5972648307,3.18144055625,0.0,0.0,5.48122459637,1.0115996781,62.3919068612,62.3919068612
 03/11  02:00:00,19.6643460067,4.24852173219,0.0,0.0,5.48122459637,1.0115996781,82.472986646,82.472986646
 03/11  03:00:00,18.8113654399,3.39554116547,0.0,0.0,5.48122459637,1.0115996781,66.7535263286,66.7535263286
 03/11  04:00:00,19.8633708684,4.44754659389,0.0,0.0,5.48122459637,1.0115996781,86.5021121084,86.5021121084
 03/11  05:00:00,18.9115302539,3.49570597944,0.0,0.0,5.48122459637,1.0115996781,68.8280217106,68.8280217106
 03/11  06:00:00,19.9505567154,4.53473244092,0.0,0.0,5.48122459637,1.0115996781,88.2996064242,88.2996064242
 03/11  07:00:00,10.0394134982,3.54658922378,0.0,0.0,5.48122459637,1.0115996781,69.9004299424,69.9004299424
 03/11  08:00:00,18.5071201503,12.0142958758,0.0,0.0,5.48122459637,1.0115996781,113.950506337,113.950506337
 03/11  09:00:00,19.5187198284,12.0142958758,0.0,0.0,5.48122459637,2.0231993562,90.5627300365,90.5627300365
 03/11  10:00:00,29.2528366647,12.051498921,0.0,0.0,13.1549390313,4.04639871239,78.8578903377,78.8578903377
 03/11  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,73.1699909643,73.1699909643
 03/11  12:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,68.5125453326,68.5125453326
 03/11  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,67.0305518615,67.0305518615
 03/11  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,65.4677618559,65.4677618559
 03/11  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,66.0972880969,66.0972880969
 03/11  16:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,69.3571670142,69.3571670142
 03/11  17:00:00,9.33396389217,2.84113961771,0.0,0.0,5.48122459637,1.0115996781,54.2195460295,54.2195460295
 03/11  18:00:00,13.6503828402,2.69605856572,0.0,0.0,5.48122459637,1.0115996781,52.5188618404,52.5188618404
 03/11  19:00:00,19.3114785844,3.89565430997,0.0,0.0,5.48122459637,1.0115996781,75.5488786604,75.5488786604
 03/11  20:00:00,18.6837985757,3.26797430124,0.0,0.0,5.48122459637,1.0115996781,64.2277357939,64.2277357939
 03/11  21:00:00,19.5805573183,4.16473304379,0.0,0.0,5.48122459637,1.0115996781,81.0415668262,81.0415668262
 03/11  22:00:00,18.6652582184,3.24943394389,0.0,0.0,5.48122459637,1.0115996781,63.9974674505,63.9974674505
 03/11  23:00:00,19.6873857031,4.27156142866,0.0,0.0,5.48122459637,1.0115996781,82.7940219622,82.7940219622
 03/11  24:00:00,19.1103752639,3.69455098941,0.0,0.0,5.48122459637,1.0115996781,67.1537906958,67.1537906958
 03/12  01:00:00,20.1731568912,4.75733261671,0.0,0.0,5.48122459637,1.0115996781,87.483933321,87.483933321
 03/12  02:00:00,18.9310004984,3.51517622394,0.0,0.0,5.48122459637,1.0115996781,67.1329021405,67.1329021405
 03/12  03:00:00,19.6224393115,4.20661503699,0.0,0.0,5.48122459637,1.0115996781,82.1592367029,82.1592367029
 03/12  04:00:00,18.636973667,3.22114939255,0.0,0.0,5.48122459637,1.0115996781,63.6932887496,63.6932887496
 03/12  05:00:00,19.5717195592,4.15589528474,0.0,0.0,5.48122459637,1.0115996781,81.193587472,81.193587472
 03/12  06:00:00,18.6517258955,3.23590162101,0.0,0.0,5.48122459637,1.0115996781,64.022342523,64.022342523
 03/12  07:00:00,11.1488721709,4.65604789641,0.0,0.0,5.48122459637,1.0115996781,84.5052285754,84.5052285754
 03/12  08:00:00,10.1845576524,3.69173337796,0.0,0.0,5.48122459637,1.0115996781,67.246141024,67.246141024
 03/12  09:00:00,10.5412215671,4.04839729266,0.0,0.0,5.48122459637,1.0115996781,79.1541291552,79.1541291552
 03/12  10:00:00,9.40841426891,2.91558999444,0.0,0.0,5.48122459637,1.0115996781,57.7305726381,57.7305726381
 03/12  11:00:00,10.0548357265,3.56201145204,0.0,0.0,5.48122459637,1.0115996781,69.5779698448,69.5779698448
 03/12  12:00:00,9.14916519514,2.65634092068,0.0,0.0,5.48122459637,1.0115996781,52.6406411666,52.6406411666
 03/12  13:00:00,9.81072072624,3.31789645177,0.0,0.0,5.48122459637,1.0115996781,64.7975058044,64.7975058044
 03/12  14:00:00,9.02396454979,2.53114027532,0.0,0.0,5.48122459637,1.0115996781,50.1767485706,50.1767485706
 03/12  15:00:00,9.72055445187,3.2277301774,0.0,0.0,5.48122459637,1.0115996781,63.0443170011,63.0443170011
 03/12  16:00:00,9.03205653481,2.53923226034,0.0,0.0,5.48122459637,1.0115996781,50.3492354412,50.3492354412
 03/12  17:00:00,9.8763466894,3.38352241493,0.0,0.0,5.48122459637,1.0115996781,66.1038558461,66.1038558461
 03/12  18:00:00,13.6825221779,2.72819790346,0.0,0.0,5.48122459637,1.0115996781,54.0623009379,54.0623009379
 03/12  19:00:00,19.0836501803,3.66782590588,0.0,0.0,5.48122459637,1.0115996781,71.7235920523,71.7235920523
 03/12  20:00:00,18.3694628991,2.9536386246,0.0,0.0,5.48122459637,1.0115996781,58.5549594765,58.5549594765
 03/12  21:00:00,19.129678393,3.71385411849,0.0,0.0,5.48122459637,1.0115996781,72.6183553295,72.6183553295
 03/12  22:00:00,18.3025172567,2.88669298223,0.0,0.0,5.48122459637,1.0115996781,57.2105953456,57.2105953456
 03/12  23:00:00,19.1586273953,3.74280312088,0.0,0.0,5.48122459637,1.0115996781,73.1773173999,73.1773173999
 03/12  24:00:00,18.370563505,2.95473923058,0.0,0.0,5.48122459637,1.0115996781,58.533030665,58.533030665
 03/13  01:00:00,19.2925998222,3.87677554776,0.0,0.0,5.48122459637,1.0115996781,75.772311445,75.772311445
 03/13  02:00:00,18.4558439507,3.0400196762,0.0,0.0,5.48122459637,1.0115996781,60.1760480633,60.1760480633
 03/13  03:00:00,19.4287776874,4.0129534129,0.0,0.0,5.48122459637,1.0115996781,78.4401664357,78.4401664357
 03/13  04:00:00,18.6805678802,3.26474360577,0.0,0.0,5.48122459637,1.0115996781,64.6724565013,64.6724565013
 03/13  05:00:00,19.9028402759,4.48701600147,0.0,0.0,5.48122459637,1.0115996781,86.7998378938,86.7998378938
 03/13  06:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,117.643937654,117.643937654
 03/13  07:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,102.288401023,102.288401023
 03/13  08:00:00,58.4756654752,12.0142958758,0.0,0.0,38.3685721746,8.09279742479,84.5769329086,84.5769329086
 03/13  09:00:00,70.4993184062,12.0638999361,0.0,0.0,49.3310213673,9.10439710289,69.0504483286,69.0504483286
 03/13  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,57.0423948734,57.0423948734
 03/13  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,47.8674173063,47.8674173063
 03/13  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,43.0280812758,43.0280812758
 03/13  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,37.0179360697,37.0179360697
 03/13  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,33.0055295934,33.0055295934
 03/13  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,30.113907459,30.113907459
 03/13  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,30.2762711681,30.2762711681
 03/13  17:00:00,22.2883587027,1.79828620121,0.0,0.0,16.4436737891,4.04639871239,33.8963935816,33.8963935816
 03/13  18:00:00,13.0925092709,2.1381849964,0.0,0.0,5.48122459637,1.0115996781,41.141797541,41.141797541
 03/13  19:00:00,18.904409953,3.4885856785,0.0,0.0,5.48122459637,1.0115996781,67.1344649168,67.1344649168
 03/13  20:00:00,18.5051680294,3.08934375494,0.0,0.0,5.48122459637,1.0115996781,60.2683756427,60.2683756427
 03/13  21:00:00,19.7541500808,4.33832580636,0.0,0.0,5.48122459637,1.0115996781,84.0374119775,84.0374119775
 03/13  22:00:00,18.9745918623,3.55876758779,0.0,0.0,5.48122459637,1.0115996781,69.7596282024,69.7596282024
 03/13  23:00:00,20.5248044743,5.1089801998,0.0,0.0,5.48122459637,1.0115996781,99.6727221949,99.6727221949
 03/13  24:00:00,19.7768501304,4.36102585593,0.0,0.0,5.48122459637,1.0115996781,93.1995332577,93.1995332577
 03/14  01:00:00,21.0569648329,5.64114055842,0.0,0.0,5.48122459637,1.0115996781,123.455272553,123.455272553
 03/14  02:00:00,20.0013120399,4.58548776542,0.0,0.0,5.48122459637,1.0115996781,109.736298363,109.736298363
 03/14  03:00:00,21.3625093982,5.94668512374,0.0,0.0,5.48122459637,1.0115996781,142.438458779,142.438458779
 03/14  04:00:00,20.3083493487,4.89252507424,0.0,0.0,5.48122459637,1.0115996781,130.038144296,130.038144296
 03/14  05:00:00,21.6865744519,6.27075017741,0.0,0.0,5.48122459637,1.0115996781,159.10452153,159.10452153
 03/14  06:00:00,26.3080585727,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,188.326676941,188.326676941
 03/14  07:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,164.388164513,164.388164513
 03/14  08:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,122.97560842,122.97560842
 03/14  09:00:00,70.5105651942,12.075146724,0.0,0.0,49.3310213673,9.10439710289,79.2813777433,79.2813777433
 03/14  10:00:00,70.5117194213,12.0763009511,0.0,0.0,49.3310213673,9.10439710289,57.4306470895,57.4306470895
 03/14  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,40.2150200802,40.2150200802
 03/14  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,29.6564390475,29.6564390475
 03/14  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.964198207,19.964198207
 03/14  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,14.1214230669,14.1214230669
 03/14  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.99706723617,8.99706723617
 03/14  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.38274304584,7.38274304584
 03/14  17:00:00,21.3285755778,0.838503076333,0.0,0.0,16.4436737891,4.04639871239,15.8879232303,15.8879232303
 03/14  18:00:00,12.3189997085,1.36467543407,0.0,0.0,5.48122459637,1.0115996781,25.6898880228,25.6898880228
 03/14  19:00:00,17.1399782218,1.72415394738,0.0,0.0,5.48122459637,1.0115996781,33.2911271874,33.2911271874
 03/14  20:00:00,17.5831521608,2.16732788631,0.0,0.0,5.48122459637,1.0115996781,41.6009064017,41.6009064017
 03/14  21:00:00,17.7570263736,2.34120209917,0.0,0.0,5.48122459637,1.0115996781,45.7128663411,45.7128663411
 03/14  22:00:00,18.1034814462,2.68765717171,0.0,0.0,5.48122459637,1.0115996781,51.8494697221,51.8494697221
 03/14  23:00:00,18.0554521325,2.63962785804,0.0,0.0,5.48122459637,1.0115996781,51.7844844369,51.7844844369
 03/14  24:00:00,18.293519766,2.87769549155,0.0,0.0,5.48122459637,1.0115996781,55.676308972,55.676308972
 03/15  01:00:00,18.2355521848,2.81972791033,0.0,0.0,5.48122459637,1.0115996781,55.492950996,55.492950996
 03/15  02:00:00,18.5167671525,3.10094287808,0.0,0.0,5.48122459637,1.0115996781,60.1096624228,60.1096624228
 03/15  03:00:00,18.4148763671,2.99905209264,0.0,0.0,5.48122459637,1.0115996781,59.1493386493,59.1493386493
 03/15  04:00:00,18.6506461232,3.23482184876,0.0,0.0,5.48122459637,1.0115996781,62.7636470888,62.7636470888
 03/15  05:00:00,18.5494116085,3.13358733399,0.0,0.0,5.48122459637,1.0115996781,61.8878727056,61.8878727056
 03/15  06:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,89.2280360091,89.2280360091
 03/15  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,75.8151725076,75.8151725076
 03/15  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,59.4555754749,59.4555754749
