Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,40.6429341686,40.6429341686
 03/15  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,23.2583616318,23.2583616318
 03/15  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.48543112987,9.48543112987
 03/15  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.18352209799,7.18352209799
 03/15  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.7810258008,4.7810258008
 03/15  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.32612135613,3.32612135613
 03/15  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.61849027804,2.61849027804
 03/15  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.87746204664,2.87746204664
 03/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/15  18:00:00,11.4386365581,0.484312283623,0.0,0.0,5.48122459637,1.0115996781,9.1952841846,9.1952841846
 03/15  19:00:00,16.271331974,0.855507699584,0.0,0.0,5.48122459637,1.0115996781,16.2829805469,16.2829805469
 03/15  20:00:00,16.7400927451,1.32426847067,0.0,0.0,5.48122459637,1.0115996781,25.2736637006,25.2736637006
 03/15  21:00:00,16.9751881517,1.5593638772,0.0,0.0,5.48122459637,1.0115996781,30.3181454665,30.3181454665
 03/15  22:00:00,17.3115442182,1.89571994373,0.0,0.0,5.48122459637,1.0115996781,36.5165632572,36.5165632572
 03/15  23:00:00,17.3799065018,1.96408222731,0.0,0.0,5.48122459637,1.0115996781,38.4488012361,38.4488012361
 03/15  24:00:00,17.5870244309,2.1712001564,0.0,0.0,5.48122459637,1.0115996781,41.9912468742,41.9912468742
 03/16  01:00:00,17.4712347932,2.05541051877,0.0,0.0,5.48122459637,1.0115996781,40.3893922554,40.3893922554
 03/16  02:00:00,17.5591462311,2.14332195668,0.0,0.0,5.48122459637,1.0115996781,41.5331329464,41.5331329464
 03/16  03:00:00,17.470283521,2.0544592465,0.0,0.0,5.48122459637,1.0115996781,40.4438153816,40.4438153816
 03/16  04:00:00,17.6161643631,2.20034008866,0.0,0.0,5.48122459637,1.0115996781,42.6854560715,42.6854560715
 03/16  05:00:00,17.6036033721,2.18777909759,0.0,0.0,5.48122459637,1.0115996781,43.1262008619,43.1262008619
 03/16  06:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,62.2805404287,62.2805404287
 03/16  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,47.9185690186,47.9185690186
 03/16  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,32.1000927515,32.1000927515
 03/16  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.8011767164,16.8011767164
 03/16  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.53073900113,7.53073900113
 03/16  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.98601990008,4.98601990008
 03/16  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,3.47053426811,3.47053426811
 03/16  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.46078515271,2.46078515271
 03/16  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.32701996185,3.32701996185
 03/16  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.57255627455,4.57255627455
 03/16  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.03085591005,6.03085591005
 03/16  17:00:00,20.8028122044,0.312739702919,0.0,0.0,16.4436737891,4.04639871239,5.94288597574,5.94288597574
 03/16  18:00:00,10.2824055547,0.815247946898,0.0,0.0,5.48122459637,1.0115996781,15.4775894372,15.4775894372
 03/16  19:00:00,17.2659580439,1.85013376941,0.0,0.0,5.48122459637,1.0115996781,35.7610017765,35.7610017765
 03/16  20:00:00,17.2841923952,1.86836812074,0.0,0.0,5.48122459637,1.0115996781,36.3817401295,36.3817401295
 03/16  21:00:00,18.2026313987,2.78680712428,0.0,0.0,5.48122459637,1.0115996781,54.2470394256,54.2470394256
 03/16  22:00:00,17.7004839376,2.28465966313,0.0,0.0,5.48122459637,1.0115996781,44.6507924551,44.6507924551
 03/16  23:00:00,18.6785000601,3.26267578566,0.0,0.0,5.48122459637,1.0115996781,63.7182548406,63.7182548406
 03/16  24:00:00,17.9747618215,2.55893754703,0.0,0.0,5.48122459637,1.0115996781,50.1121976429,50.1121976429
 03/17  01:00:00,19.0573188495,3.64149457503,0.0,0.0,5.48122459637,1.0115996781,71.3520125623,71.3520125623
 03/17  02:00:00,18.3054744365,2.88965016204,0.0,0.0,5.48122459637,1.0115996781,56.7354130765,56.7354130765
 03/17  03:00:00,19.323506611,3.90768233652,0.0,0.0,5.48122459637,1.0115996781,76.6401871767,76.6401871767
 03/17  04:00:00,18.478984894,3.0631606195,0.0,0.0,5.48122459637,1.0115996781,60.1630371229,60.1630371229
 03/17  05:00:00,19.6590397649,4.24321549043,0.0,0.0,5.48122459637,1.0115996781,83.320412442,83.320412442
 03/17  06:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,105.027883015,105.027883015
 03/17  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,100.774159209,100.774159209
 03/17  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,96.646798295,96.646798295
 03/17  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,85.2345286346,85.2345286346
 03/17  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,77.2991301507,77.2991301507
 03/17  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,69.402099484,69.402099484
 03/17  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,67.1926263641,67.1926263641
 03/17  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,60.0628034726,60.0628034726
 03/17  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,55.0995464585,55.0995464585
 03/17  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,55.3254595042,55.3254595042
 03/17  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,56.8855778966,56.8855778966
 03/17  17:00:00,23.1232956926,2.63322319108,0.0,0.0,16.4436737891,4.04639871239,50.0517286247,50.0517286247
 03/17  18:00:00,12.1093955049,2.64223789709,0.0,0.0,5.48122459637,1.0115996781,51.0347230949,51.0347230949
 03/17  19:00:00,19.3683369904,3.9525127159,0.0,0.0,5.48122459637,1.0115996781,76.7058874559,76.7058874559
 03/17  20:00:00,18.6722396698,3.25641539531,0.0,0.0,5.48122459637,1.0115996781,63.4197093651,63.4197093651
 03/17  21:00:00,20.0718632574,4.65603898291,0.0,0.0,5.48122459637,1.0115996781,90.8704574631,90.8704574631
 03/17  22:00:00,19.4296063294,4.01378205497,0.0,0.0,5.48122459637,1.0115996781,79.6685861581,79.6685861581
 03/17  23:00:00,20.9965665672,5.58074229272,0.0,0.0,5.48122459637,1.0115996781,118.062459528,118.062459528
 03/17  24:00:00,19.8622534373,4.44642916285,0.0,0.0,5.48122459637,1.0115996781,102.753089357,102.753089357
 03/18  01:00:00,21.3554872084,5.93966293391,0.0,0.0,5.48122459637,1.0115996781,138.186102459,138.186102459
 03/18  02:00:00,20.1107164841,4.69489220964,0.0,0.0,5.48122459637,1.0115996781,118.23346506,118.23346506
 03/18  03:00:00,21.6318884922,6.21606421775,0.0,0.0,5.48122459637,1.0115996781,152.535325355,152.535325355
 03/18  04:00:00,20.3332619076,4.91743763318,0.0,0.0,5.48122459637,1.0115996781,131.551374442,131.551374442
 03/18  05:00:00,21.9143072685,6.49848299404,0.0,0.0,5.48122459637,1.0115996781,166.601727264,166.601727264
 03/18  06:00:00,19.0392668429,5.11060923508,0.0,0.0,5.48122459637,1.0115996781,143.077795961,143.077795961
 03/18  07:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,212.714995139,212.714995139
 03/18  08:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,177.022674995,177.022674995
 03/18  09:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,143.022364719,143.022364719
 03/18  10:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,118.174434241,118.174434241
 03/18  11:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,95.9698755428,95.9698755428
 03/18  12:00:00,18.750523543,12.2576992685,0.0,0.0,5.48122459637,1.0115996781,80.5100908037,80.5100908037
 03/18  13:00:00,18.5195211653,12.0266968909,0.0,0.0,5.48122459637,1.0115996781,68.9803267445,68.9803267445
 03/18  14:00:00,18.5691252256,12.0763009511,0.0,0.0,5.48122459637,1.0115996781,60.9103407866,60.9103407866
 03/18  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,54.1587848279,54.1587848279
 03/18  16:00:00,8.53809560154,2.04527132707,0.0,0.0,5.48122459637,1.0115996781,38.5023902499,38.5023902499
 03/18  17:00:00,8.38188821721,1.88906394275,0.0,0.0,5.48122459637,1.0115996781,36.1138674527,36.1138674527
 03/18  18:00:00,12.4805482905,3.0133906827,0.0,0.0,5.48122459637,1.0115996781,58.0072311077,58.0072311077
 03/18  19:00:00,18.1388623898,2.72303811538,0.0,0.0,5.48122459637,1.0115996781,52.7634938822,52.7634938822
 03/18  20:00:00,19.490401173,4.07457689851,0.0,0.0,5.48122459637,1.0115996781,79.100471157,79.100471157
 03/18  21:00:00,18.7109007009,3.29507642645,0.0,0.0,5.48122459637,1.0115996781,64.1245873147,64.1245873147
 03/18  22:00:00,20.3765426995,4.960718425,0.0,0.0,5.48122459637,1.0115996781,98.4560061217,98.4560061217
 03/18  23:00:00,19.5684795056,4.15265523117,0.0,0.0,5.48122459637,1.0115996781,91.0377130623,91.0377130623
 03/18  24:00:00,20.9104256858,5.49460141132,0.0,0.0,5.48122459637,1.0115996781,121.285504773,121.285504773
 03/19  01:00:00,19.7566274448,4.34080317037,0.0,0.0,5.48122459637,1.0115996781,103.668502763,103.668502763
 03/19  02:00:00,21.2522766411,5.83645236668,0.0,0.0,5.48122459637,1.0115996781,139.440177649,139.440177649
 03/19  03:00:00,20.0439117432,4.62808746877,0.0,0.0,5.48122459637,1.0115996781,119.431762165,119.431762165
 03/19  04:00:00,21.5167713244,6.1009470499,0.0,0.0,5.48122459637,1.0115996781,151.911124743,151.911124743
 03/19  05:00:00,20.2574654466,4.84164117217,0.0,0.0,5.48122459637,1.0115996781,131.925080141,131.925080141
 03/19  06:00:00,20.3437406458,6.41508303797,0.0,0.0,5.48122459637,1.0115996781,166.596588345,166.596588345
 03/19  07:00:00,11.3593918698,4.86656759529,0.0,0.0,5.48122459637,1.0115996781,134.207903852,134.207903852
 03/19  08:00:00,12.2235810646,5.73075679015,0.0,0.0,5.48122459637,1.0115996781,139.136355092,139.136355092
 03/19  09:00:00,10.288985906,3.79616163156,0.0,0.0,5.48122459637,1.0115996781,83.0661055686,83.0661055686
 03/19  10:00:00,10.4550783829,3.96225410841,0.0,0.0,5.48122459637,1.0115996781,75.9379358734,75.9379358734
 03/19  11:00:00,8.80551472215,2.31269044769,0.0,0.0,5.48122459637,1.0115996781,45.1275680082,45.1275680082
 03/19  12:00:00,9.07796460048,2.58514032602,0.0,0.0,5.48122459637,1.0115996781,50.2411471342,50.2411471342
 03/19  13:00:00,8.11394282818,1.62111855372,0.0,0.0,5.48122459637,1.0115996781,31.4858946573,31.4858946573
 03/19  14:00:00,8.32834645875,1.83552218428,0.0,0.0,5.48122459637,1.0115996781,35.4728364376,35.4728364376
 03/19  15:00:00,7.67404833094,1.18122405647,0.0,0.0,5.48122459637,1.0115996781,22.8490178331,22.8490178331
 03/19  16:00:00,8.02423615273,1.53141187827,0.0,0.0,5.48122459637,1.0115996781,29.561912887,29.561912887
 03/19  17:00:00,7.701620647,1.20879637253,0.0,0.0,5.48122459637,1.0115996781,23.5008613914,23.5008613914
 03/19  18:00:00,11.5042458773,2.03708826954,0.0,0.0,5.48122459637,1.0115996781,39.6355569561,39.6355569561
 03/19  19:00:00,17.4373865384,2.02156226394,0.0,0.0,5.48122459637,1.0115996781,39.4888214772,39.4888214772
 03/19  20:00:00,18.6235628348,3.20773856035,0.0,0.0,5.48122459637,1.0115996781,62.4965360126,62.4965360126
 03/19  21:00:00,18.0867180803,2.67089380582,0.0,0.0,5.48122459637,1.0115996781,52.1625514254,52.1625514254
 03/19  22:00:00,19.2997584602,3.88393418572,0.0,0.0,5.48122459637,1.0115996781,75.836965008,75.836965008
 03/19  23:00:00,18.5291608254,3.11333655098,0.0,0.0,5.48122459637,1.0115996781,60.9020514852,60.9020514852
 03/19  24:00:00,19.7140809841,4.29825670961,0.0,0.0,5.48122459637,1.0115996781,84.0981239505,84.0981239505
 03/20  01:00:00,18.7294637814,3.31363950697,0.0,0.0,5.48122459637,1.0115996781,64.8717958302,64.8717958302
 03/20  02:00:00,20.0339034128,4.61807913837,0.0,0.0,5.48122459637,1.0115996781,90.4971945669,90.4971945669
 03/20  03:00:00,19.2232876502,3.8074633757,0.0,0.0,5.48122459637,1.0115996781,72.8329868822,72.8329868822
 03/20  04:00:00,20.7184300336,5.30260575911,0.0,0.0,5.48122459637,1.0115996781,105.812860111,105.812860111
 03/20  05:00:00,19.5969190319,4.18109475746,0.0,0.0,5.48122459637,1.0115996781,88.7604230588,88.7604230588
 03/20  06:00:00,24.820891906,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,148.379725861,148.379725861
 03/20  07:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,115.285917569,115.285917569
 03/20  08:00:00,58.4756654752,12.0142958758,0.0,0.0,38.3685721746,8.09279742479,87.1316392075,87.1316392075
 03/20  09:00:00,70.5117194213,12.0763009511,0.0,0.0,49.3310213673,9.10439710289,66.1462056953,66.1462056953
 03/20  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,48.7433013116,48.7433013116
 03/20  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,33.5728000707,33.5728000707
 03/20  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,25.5338321131,25.5338321131
 03/20  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,17.1080443825,17.1080443825
 03/20  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.41619694199,9.41619694199
 03/20  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.98929200521,5.98929200521
 03/20  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.18724516445,6.18724516445
 03/20  17:00:00,21.0746161283,0.584543626826,0.0,0.0,16.4436737891,4.04639871239,11.1278093323,11.1278093323
 03/20  18:00:00,10.677604608,1.2104470002,0.0,0.0,5.48122459637,1.0115996781,22.7752542022,22.7752542022
 03/20  19:00:00,17.1375149429,1.72169066846,0.0,0.0,5.48122459637,1.0115996781,33.3143574314,33.3143574314
 03/20  20:00:00,17.6739455512,2.25812127675,0.0,0.0,5.48122459637,1.0115996781,43.3343520873,43.3343520873
 03/20  21:00:00,17.894526985,2.47870271051,0.0,0.0,5.48122459637,1.0115996781,48.3538273548,48.3538273548
 03/20  22:00:00,18.3394589122,2.92363463771,0.0,0.0,5.48122459637,1.0115996781,56.3277970097,56.3277970097
 03/20  23:00:00,18.4608784757,3.04505420126,0.0,0.0,5.48122459637,1.0115996781,59.7571321506,59.7571321506
 03/20  24:00:00,18.904775036,3.48895076158,0.0,0.0,5.48122459637,1.0115996781,67.454522982,67.454522982
 03/21  01:00:00,18.8345224009,3.41869812643,0.0,0.0,5.48122459637,1.0115996781,67.369558273,67.369558273
 03/21  02:00:00,19.2085522835,3.79272800905,0.0,0.0,5.48122459637,1.0115996781,73.4690426045,73.4690426045
 03/21  03:00:00,19.1280077709,3.71218349644,0.0,0.0,5.48122459637,1.0115996781,73.367141443,73.367141443
 03/21  04:00:00,19.4983069353,4.08248266084,0.0,0.0,5.48122459637,1.0115996781,79.2088538397,79.2088538397
 03/21  05:00:00,19.2731297052,3.85730543074,0.0,0.0,5.48122459637,1.0115996781,76.3591577823,76.3591577823
 03/21  06:00:00,24.45826702,12.0167760788,0.0,0.0,5.48122459637,1.0115996781,106.351924715,106.351924715
 03/21  07:00:00,39.034395697,12.051498921,0.0,0.0,21.9248983855,5.05799839049,88.5484041476,88.5484041476
 03/21  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,70.0340926412,70.0340926412
 03/21  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,51.2937771587,51.2937771587
 03/21  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,35.8981158729,35.8981158729
 03/21  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,24.2666538564,24.2666538564
 03/21  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,15.458725048,15.458725048
 03/21  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.55004056937,6.55004056937
 03/21  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.97760279593,4.97760279593
 03/21  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.87506978457,3.87506978457
 03/21  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.72463457843,3.72463457843
 03/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/21  18:00:00,10.1659140443,0.698756436544,0.0,0.0,5.48122459637,1.0115996781,13.2839314148,13.2839314148
 03/21  19:00:00,16.6728690662,1.25704479178,0.0,0.0,5.48122459637,1.0115996781,23.7646427848,23.7646427848
 03/21  20:00:00,17.151185213,1.73536093854,0.0,0.0,5.48122459637,1.0115996781,33.5287550558,33.5287550558
 03/21  21:00:00,17.7153902422,2.29956596771,0.0,0.0,5.48122459637,1.0115996781,44.2730811517,44.2730811517
 03/21  22:00:00,17.8802655719,2.46444129743,0.0,0.0,5.48122459637,1.0115996781,48.0342686103,48.0342686103
 03/21  23:00:00,18.2839538556,2.8681295811,0.0,0.0,5.48122459637,1.0115996781,55.4612863797,55.4612863797
 03/21  24:00:00,18.2465466425,2.83072236809,0.0,0.0,5.48122459637,1.0115996781,55.4672825555,55.4672825555
 03/22  01:00:00,18.6006307831,3.18480650867,0.0,0.0,5.48122459637,1.0115996781,61.7698282741,61.7698282741
 03/22  02:00:00,18.5354268716,3.11960259716,0.0,0.0,5.48122459637,1.0115996781,61.3525765553,61.3525765553
 03/22  03:00:00,18.9207559718,3.5049316973,0.0,0.0,5.48122459637,1.0115996781,68.1138407821,68.1138407821
 03/22  04:00:00,18.8246992627,3.40887498823,0.0,0.0,5.48122459637,1.0115996781,67.237945143,67.237945143
 03/22  05:00:00,19.2100018772,3.79417760269,0.0,0.0,5.48122459637,1.0115996781,73.8456773742,73.8456773742
 03/22  06:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,100.632039948,100.632039948
 03/22  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,84.874854256,84.874854256
 03/22  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,62.5669026451,62.5669026451
 03/22  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,39.5828737157,39.5828737157
 03/22  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,21.4591926415,21.4591926415
 03/22  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.97076673781,8.97076673781
 03/22  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,6.208434428,6.208434428
 03/22  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.27862379653,4.27862379653
 03/22  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.92321393136,2.92321393136
 03/22  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.13659626184,2.13659626184
 03/22  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.29498117764,2.29498117764
 03/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/22  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  19:00:00,16.4183682022,1.00254392769,0.0,0.0,5.48122459637,1.0115996781,18.9118196833,18.9118196833
 03/22  20:00:00,16.5672939192,1.15146964478,0.0,0.0,5.48122459637,1.0115996781,21.9341944248,21.9341944248
 03/22  21:00:00,17.5038658607,2.08804158625,0.0,0.0,5.48122459637,1.0115996781,40.2089934629,40.2089934629
 03/22  22:00:00,17.2452076022,1.82938332778,0.0,0.0,5.48122459637,1.0115996781,35.2737948926,35.2737948926
 03/22  23:00:00,18.2196520948,2.80382782036,0.0,0.0,5.48122459637,1.0115996781,54.3481327746,54.3481327746
 03/22  24:00:00,17.6988197852,2.28299551074,0.0,0.0,5.48122459637,1.0115996781,44.2331561589,44.2331561589
 03/23  01:00:00,18.7025859247,3.28676165021,0.0,0.0,5.48122459637,1.0115996781,63.9905275447,63.9905275447
 03/23  02:00:00,17.9909452291,2.57512095461,0.0,0.0,5.48122459637,1.0115996781,50.0804846324,50.0804846324
 03/23  03:00:00,19.0665859968,3.65076172233,0.0,0.0,5.48122459637,1.0115996781,71.3154843728,71.3154843728
 03/23  04:00:00,18.2485240725,2.83269979803,0.0,0.0,5.48122459637,1.0115996781,55.2322875847,55.2322875847
 03/23  05:00:00,19.3741288577,3.95830458319,0.0,0.0,5.48122459637,1.0115996781,77.5131229229,77.5131229229
 03/23  06:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,93.7840495064,93.7840495064
 03/23  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,76.7740175699,76.7740175699
 03/23  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,54.0798935626,54.0798935626
 03/23  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,29.9801104412,29.9801104412
 03/23  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.7098150202,11.7098150202
 03/23  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.9955770606,5.9955770606
 03/23  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.57944592323,4.57944592323
 03/23  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.52223241034,2.52223241034
 03/23  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.718279706862,0.718279706862
 03/23  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  20:00:00,15.7659942591,0.350169984596,0.0,0.0,5.48122459637,1.0115996781,6.67571136059,6.67571136059
 03/23  21:00:00,16.0419886471,0.626164372612,0.0,0.0,5.48122459637,1.0115996781,11.8694763562,11.8694763562
 03/23  22:00:00,16.614215562,1.19839128752,0.0,0.0,5.48122459637,1.0115996781,22.9100106848,22.9100106848
 03/23  23:00:00,16.5281594524,1.11233517796,0.0,0.0,5.48122459637,1.0115996781,21.6398300363,21.6398300363
 03/23  24:00:00,17.0493529428,1.63352866832,0.0,0.0,5.48122459637,1.0115996781,31.4958400376,31.4958400376
 03/24  01:00:00,16.787187192,1.37136291757,0.0,0.0,5.48122459637,1.0115996781,26.8208893592,26.8208893592
 03/24  02:00:00,17.4745531823,2.05872890784,0.0,0.0,5.48122459637,1.0115996781,39.8451650832,39.8451650832
 03/24  03:00:00,17.146620089,1.7307958145,0.0,0.0,5.48122459637,1.0115996781,33.9870617119,33.9870617119
 03/24  04:00:00,17.8292151232,2.41339084874,0.0,0.0,5.48122459637,1.0115996781,46.8334656251,46.8334656251
 03/24  05:00:00,17.4328234192,2.01699914472,0.0,0.0,5.48122459637,1.0115996781,39.7038419973,39.7038419973
 03/24  06:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,73.0573910347,73.0573910347
 03/24  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,54.0366913026,54.0366913026
 03/24  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,36.8789764085,36.8789764085
 03/24  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.5754658072,19.5754658072
 03/24  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.28731982276,8.28731982276
 03/24  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.91940631179,5.91940631179
 03/24  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.9734736277,4.9734736277
 03/24  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.14064514571,3.14064514571
 03/24  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.71531340727,1.71531340727
 03/24  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.967650828838,0.967650828838
 03/24  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.30476018071,1.30476018071
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  19:00:00,15.8734432146,0.457618940104,0.0,0.0,5.48122459637,1.0115996781,8.64416943328,8.64416943328
 03/24  20:00:00,16.327932727,0.912108452541,0.0,0.0,5.48122459637,1.0115996781,17.2693722705,17.2693722705
 03/24  21:00:00,16.9429160944,1.52709181998,0.0,0.0,5.48122459637,1.0115996781,29.2988244174,29.2988244174
 03/24  22:00:00,17.157858842,1.74203456753,0.0,0.0,5.48122459637,1.0115996781,33.5910792384,33.5910792384
 03/24  23:00:00,17.5772708065,2.16144653205,0.0,0.0,5.48122459637,1.0115996781,41.7870924974,41.7870924974
 03/24  24:00:00,17.5985422671,2.18271799261,0.0,0.0,5.48122459637,1.0115996781,42.3159847407,42.3159847407
 03/25  01:00:00,17.9820436155,2.566219341,0.0,0.0,5.48122459637,1.0115996781,49.7864732122,49.7864732122
 03/25  02:00:00,17.9487382769,2.53291400248,0.0,0.0,5.48122459637,1.0115996781,49.2558211177,49.2558211177
 03/25  03:00:00,18.5151816755,3.09935740102,0.0,0.0,5.48122459637,1.0115996781,60.3252209939,60.3252209939
 03/25  04:00:00,18.4076383976,2.99181412309,0.0,0.0,5.48122459637,1.0115996781,58.4147046439,58.4147046439
 03/25  05:00:00,18.8360053957,3.42018112124,0.0,0.0,5.48122459637,1.0115996781,66.7057223535,66.7057223535
 03/25  06:00:00,14.1785500603,3.22422578588,0.0,0.0,5.48122459637,1.0115996781,63.0987443987,63.0987443987
 03/25  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,87.1413959425,87.1413959425
 03/25  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,66.7654488065,66.7654488065
 03/25  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,43.9370097771,43.9370097771
 03/25  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,25.9206316445,25.9206316445
 03/25  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,13.1222056342,13.1222056342
 03/25  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,8.68811283658,8.68811283658
 03/25  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,7.36762056398,7.36762056398
 03/25  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.31540842382,6.31540842382
 03/25  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.31588647523,6.31588647523
 03/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  17:00:00,6.79295818132,0.300133906855,0.0,0.0,5.48122459637,1.0115996781,5.71058937075,5.71058937075
 03/25  18:00:00,8.58593506755,0.605944126417,0.0,0.0,5.48122459637,1.0115996781,11.4763776042,11.4763776042
 03/25  19:00:00,16.7477581851,1.33193391059,0.0,0.0,5.48122459637,1.0115996781,25.7099987031,25.7099987031
 03/25  20:00:00,16.6413621683,1.22553789383,0.0,0.0,5.48122459637,1.0115996781,23.7028347521,23.7028347521
 03/25  21:00:00,17.3628553314,1.94703105689,0.0,0.0,5.48122459637,1.0115996781,37.8670343686,37.8670343686
 03/25  22:00:00,17.0134399315,1.59761565707,0.0,0.0,5.48122459637,1.0115996781,31.0769041295,31.0769041295
 03/25  23:00:00,17.7640311229,2.34820684841,0.0,0.0,5.48122459637,1.0115996781,45.875443995,45.875443995
 03/25  24:00:00,17.3068509518,1.89102667734,0.0,0.0,5.48122459637,1.0115996781,36.9091646405,36.9091646405
 03/26  01:00:00,18.093613974,2.6777896995,0.0,0.0,5.48122459637,1.0115996781,52.4214395613,52.4214395613
 03/26  02:00:00,17.4371057953,2.02128152082,0.0,0.0,5.48122459637,1.0115996781,39.5228807509,39.5228807509
 03/26  03:00:00,18.1734244142,2.7576001397,0.0,0.0,5.48122459637,1.0115996781,54.0748912933,54.0748912933
 03/26  04:00:00,17.4795681375,2.063743863,0.0,0.0,5.48122459637,1.0115996781,40.4165832493,40.4165832493
 03/26  05:00:00,18.2692651093,2.85344083487,0.0,0.0,5.48122459637,1.0115996781,56.0214008108,56.0214008108
 03/26  06:00:00,13.1380562001,2.18373192567,0.0,0.0,5.48122459637,1.0115996781,42.8083098103,42.8083098103
 03/26  07:00:00,9.41998671111,2.92716243664,0.0,0.0,5.48122459637,1.0115996781,57.498163402,57.498163402
 03/26  08:00:00,8.45280566926,1.95998139479,0.0,0.0,5.48122459637,1.0115996781,38.4293815248,38.4293815248
 03/26  09:00:00,8.53036822214,2.03754394768,0.0,0.0,5.48122459637,1.0115996781,40.0036128338,40.0036128338
 03/26  10:00:00,7.42722064938,0.934396374912,0.0,0.0,5.48122459637,1.0115996781,18.2821894199,18.2821894199
 03/26  11:00:00,6.85042998596,0.357605711498,0.0,0.0,5.48122459637,1.0115996781,7.03486228105,7.03486228105
 03/26  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  18:00:00,8.31366211265,0.33367117152,0.0,0.0,5.48122459637,1.0115996781,6.55053414819,6.55053414819
 03/26  19:00:00,16.0736472221,0.657822947609,0.0,0.0,5.48122459637,1.0115996781,12.9458193774,12.9458193774
 03/26  20:00:00,16.8377701647,1.42194589022,0.0,0.0,5.48122459637,1.0115996781,27.8347653148,27.8347653148
 03/26  21:00:00,16.7975289915,1.38170471704,0.0,0.0,5.48122459637,1.0115996781,27.0069941838,27.0069941838
 03/26  22:00:00,17.5990300291,2.18320575465,0.0,0.0,5.48122459637,1.0115996781,42.7305026424,42.7305026424
 03/26  23:00:00,17.2044837667,1.78865949224,0.0,0.0,5.48122459637,1.0115996781,34.9664247243,34.9664247243
 03/26  24:00:00,18.0080649862,2.59224071177,0.0,0.0,5.48122459637,1.0115996781,50.7680297067,50.7680297067
 03/27  01:00:00,17.4522717601,2.0364474856,0.0,0.0,5.48122459637,1.0115996781,39.8328947108,39.8328947108
 03/27  02:00:00,18.2588877573,2.84306348282,0.0,0.0,5.48122459637,1.0115996781,55.7103259132,55.7103259132
 03/27  03:00:00,17.6233484308,2.20752415632,0.0,0.0,5.48122459637,1.0115996781,43.1903714655,43.1903714655
 03/27  04:00:00,18.5171111997,3.10128692526,0.0,0.0,5.48122459637,1.0115996781,60.7966824766,60.7966824766
 03/27  05:00:00,17.7718797109,2.35605543642,0.0,0.0,5.48122459637,1.0115996781,46.1011294012,46.1011294012
 03/27  06:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,80.5333920727,80.5333920727
 03/27  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,57.4909684412,57.4909684412
 03/27  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,38.0187918713,38.0187918713
 03/27  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,20.3435745906,20.3435745906
 03/27  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.13414395528,9.13414395528
 03/27  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.5719681968,6.5719681968
 03/27  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,5.67755891532,5.67755891532
 03/27  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.02399433385,4.02399433385
 03/27  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.59671345842,2.59671345842
 03/27  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.7140024831,1.7140024831
 03/27  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.57344509717,2.57344509717
 03/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/27  18:00:00,8.24202372397,0.262032782843,0.0,0.0,5.48122459637,1.0115996781,5.01896931872,5.01896931872
 03/27  19:00:00,16.3011309179,0.885306643462,0.0,0.0,5.48122459637,1.0115996781,16.6691085229,16.6691085229
 03/27  20:00:00,16.6961701583,1.28034588384,0.0,0.0,5.48122459637,1.0115996781,24.795292701,24.795292701
 03/27  21:00:00,17.0867868947,1.67096262024,0.0,0.0,5.48122459637,1.0115996781,32.1247531708,32.1247531708
 03/27  22:00:00,17.2511344972,1.83531022271,0.0,0.0,5.48122459637,1.0115996781,35.8582871869,35.8582871869
 03/27  23:00:00,17.5578292095,2.142004935,0.0,0.0,5.48122459637,1.0115996781,41.3703435119,41.3703435119
 03/27  24:00:00,17.5813239229,2.16549964843,0.0,0.0,5.48122459637,1.0115996781,42.5104400481,42.5104400481
 03/28  01:00:00,17.8123191729,2.39649489848,0.0,0.0,5.48122459637,1.0115996781,46.414506495,46.414506495
 03/28  02:00:00,17.7430543033,2.32723002882,0.0,0.0,5.48122459637,1.0115996781,45.8107986288,45.8107986288
 03/28  03:00:00,17.8875089011,2.47168462661,0.0,0.0,5.48122459637,1.0115996781,47.9592390264,47.9592390264
 03/28  04:00:00,17.7993694031,2.38354512859,0.0,0.0,5.48122459637,1.0115996781,47.0127035477,47.0127035477
 03/28  05:00:00,17.9720140404,2.55618976593,0.0,0.0,5.48122459637,1.0115996781,49.6655833432,49.6655833432
 03/28  06:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,67.8297310477,67.8297310477
 03/28  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,55.5223493544,55.5223493544
 03/28  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,37.7829442769,37.7829442769
 03/28  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,25.1275510356,25.1275510356
 03/28  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.8260138977,18.8260138977
 03/28  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.7673594529,11.7673594529
 03/28  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,9.29487214843,9.29487214843
 03/28  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.45534073235,8.45534073235
 03/28  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.12357989655,8.12357989655
 03/28  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.69380077166,7.69380077166
 03/28  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.89609050477,7.89609050477
 03/28  17:00:00,21.1089988238,0.618926322328,0.0,0.0,16.4436737891,4.04639871239,11.9352920087,11.9352920087
 03/28  18:00:00,9.01284175475,1.03285081362,0.0,0.0,5.48122459637,1.0115996781,19.6767156298,19.6767156298
 03/28  19:00:00,16.6578628165,1.242038542,0.0,0.0,5.48122459637,1.0115996781,24.1558820945,24.1558820945
 03/28  20:00:00,17.0059800416,1.59015576715,0.0,0.0,5.48122459637,1.0115996781,30.9280908278,30.9280908278
 03/28  21:00:00,17.0814260769,1.66560180241,0.0,0.0,5.48122459637,1.0115996781,32.6018723519,32.6018723519
 03/28  22:00:00,17.4490735745,2.03324929999,0.0,0.0,5.48122459637,1.0115996781,39.6808069501,39.6808069501
 03/28  23:00:00,17.5245560741,2.1087317996,0.0,0.0,5.48122459637,1.0115996781,41.3811964964,41.3811964964
 03/28  24:00:00,17.8300024717,2.41417819725,0.0,0.0,5.48122459637,1.0115996781,47.1675527816,47.1675527816
 03/29  01:00:00,17.7233106711,2.30748639667,0.0,0.0,5.48122459637,1.0115996781,45.3042876867,45.3042876867
 03/29  02:00:00,18.0191094449,2.6032851704,0.0,0.0,5.48122459637,1.0115996781,50.9124049967,50.9124049967
 03/29  03:00:00,17.883756945,2.46793267053,0.0,0.0,5.48122459637,1.0115996781,48.4870335536,48.4870335536
 03/29  04:00:00,18.140720166,2.72489589157,0.0,0.0,5.48122459637,1.0115996781,53.3261904647,53.3261904647
 03/29  05:00:00,17.9002284659,2.48440419143,0.0,0.0,5.48122459637,1.0115996781,48.8326458702,48.8326458702
 03/29  06:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,67.3344127256,67.3344127256
 03/29  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,53.4688315936,53.4688315936
 03/29  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,43.2434143142,43.2434143142
 03/29  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,28.9960519587,28.9960519587
 03/29  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,20.4237414275,20.4237414275
 03/29  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,14.2327869971,14.2327869971
 03/29  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,8.39609095534,8.39609095534
 03/29  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.11358956172,6.11358956172
 03/29  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.8455289626,6.8455289626
 03/29  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.20337051528,6.20337051528
 03/29  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.03654899833,6.03654899833
 03/29  17:00:00,20.7942813116,0.304208810145,0.0,0.0,16.4436737891,4.04639871239,5.7990020442,5.7990020442
 03/29  18:00:00,8.51724515261,0.537254211475,0.0,0.0,5.48122459637,1.0115996781,10.2208714146,10.2208714146
 03/29  19:00:00,16.6423515301,1.22652725565,0.0,0.0,5.48122459637,1.0115996781,23.4570516556,23.4570516556
 03/29  20:00:00,16.6344244334,1.2186001589,0.0,0.0,5.48122459637,1.0115996781,23.5670771514,23.5670771514
 03/29  21:00:00,17.3998763761,1.9840521016,0.0,0.0,5.48122459637,1.0115996781,38.4542820327,38.4542820327
 03/29  22:00:00,17.1323113748,1.71648710037,0.0,0.0,5.48122459637,1.0115996781,33.4185992649,33.4185992649
 03/29  23:00:00,17.9486688509,2.53284457644,0.0,0.0,5.48122459637,1.0115996781,49.3083369601,49.3083369601
 03/29  24:00:00,17.4697462623,2.0539219878,0.0,0.0,5.48122459637,1.0115996781,40.0973352951,40.0973352951
 03/30  01:00:00,18.3287565016,2.91293222715,0.0,0.0,5.48122459637,1.0115996781,56.8232043136,56.8232043136
 03/30  02:00:00,17.7068055316,2.29098125717,0.0,0.0,5.48122459637,1.0115996781,44.8124784041,44.8124784041
 03/30  03:00:00,18.6872477279,3.27142345347,0.0,0.0,5.48122459637,1.0115996781,63.9610613242,63.9610613242
 03/30  04:00:00,17.9986786208,2.58285434633,0.0,0.0,5.48122459637,1.0115996781,50.6084308995,50.6084308995
 03/30  05:00:00,18.9025548029,3.4867305284,0.0,0.0,5.48122459637,1.0115996781,68.2683662225,68.2683662225
 03/30  06:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,82.7867781898,82.7867781898
 03/30  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,68.7569519681,68.7569519681
 03/30  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,51.881474724,51.881474724
 03/30  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,28.0104922203,28.0104922203
 03/30  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.5366367098,11.5366367098
 03/30  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.92418722358,7.92418722358
 03/30  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.84990409622,7.84990409622
 03/30  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.18809335024,6.18809335024
 03/30  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.3675193314,6.3675193314
 03/30  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.96939438652,6.96939438652
 03/30  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.77551119309,7.77551119309
 03/30  17:00:00,21.0902814809,0.600208979419,0.0,0.0,16.4436737891,4.04639871239,11.4607067847,11.4607067847
 03/30  18:00:00,9.05225968938,1.07226874825,0.0,0.0,5.48122459637,1.0115996781,20.2390221709,20.2390221709
 03/30  19:00:00,16.7558894377,1.34006516324,0.0,0.0,5.48122459637,1.0115996781,25.9206545068,25.9206545068
 03/30  20:00:00,17.0888475719,1.67302329744,0.0,0.0,5.48122459637,1.0115996781,32.1628301164,32.1628301164
 03/30  21:00:00,17.153450678,1.73762640352,0.0,0.0,5.48122459637,1.0115996781,33.9043734113,33.9043734113
 03/30  22:00:00,17.4449049553,2.02908068088,0.0,0.0,5.48122459637,1.0115996781,39.1690856907,39.1690856907
 03/30  23:00:00,17.5541323958,2.13830812135,0.0,0.0,5.48122459637,1.0115996781,41.9626212953,41.9626212953
 03/30  24:00:00,17.8718769803,2.45605270586,0.0,0.0,5.48122459637,1.0115996781,47.5388818364,47.5388818364
 03/31  01:00:00,17.8949008403,2.47907656584,0.0,0.0,5.48122459637,1.0115996781,48.7807283658,48.7807283658
 03/31  02:00:00,18.0877920408,2.67196776636,0.0,0.0,5.48122459637,1.0115996781,51.8153139544,51.8153139544
 03/31  03:00:00,17.9617827524,2.54595847795,0.0,0.0,5.48122459637,1.0115996781,50.1909500616,50.1909500616
 03/31  04:00:00,18.1714252894,2.75560101489,0.0,0.0,5.48122459637,1.0115996781,53.4979509771,53.4979509771
 03/31  05:00:00,18.18797771,2.77215343551,0.0,0.0,5.48122459637,1.0115996781,54.7411692365,54.7411692365
 03/31  06:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,80.3841371439,80.3841371439
 03/31  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,62.7363173818,62.7363173818
 03/31  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,42.3288083105,42.3288083105
 03/31  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,24.5337596007,24.5337596007
 03/31  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.0065253457,12.0065253457
 03/31  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.19988251778,7.19988251778
 03/31  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.0973795394,7.0973795394
 03/31  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.80760981731,6.80760981731
 03/31  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.11158078369,6.11158078369
 03/31  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.51604455967,5.51604455967
 03/31  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.51933980672,5.51933980672
 03/31  17:00:00,20.7715104136,0.281437912134,0.0,0.0,16.4436737891,4.04639871239,5.34257097494,5.34257097494
 03/31  18:00:00,8.60472734575,0.624736404618,0.0,0.0,5.48122459637,1.0115996781,11.8186564998,11.8186564998
 03/31  19:00:00,16.8173319,1.40150762555,0.0,0.0,5.48122459637,1.0115996781,26.7846013131,26.7846013131
 03/31  20:00:00,16.8272358362,1.41141156171,0.0,0.0,5.48122459637,1.0115996781,27.2852996481,27.2852996481
 03/31  21:00:00,17.6954093738,2.27958509935,0.0,0.0,5.48122459637,1.0115996781,44.1145360283,44.1145360283
 03/31  22:00:00,17.3522190852,1.93639481076,0.0,0.0,5.48122459637,1.0115996781,37.646061354,37.646061354
 03/31  23:00:00,18.237047218,2.82122294357,0.0,0.0,5.48122459637,1.0115996781,54.8012392736,54.8012392736
 03/31  24:00:00,17.6647075161,2.24888324161,0.0,0.0,5.48122459637,1.0115996781,43.8313555238,43.8313555238
 04/01  01:00:00,18.5654306808,3.14960640638,0.0,0.0,5.48122459637,1.0115996781,61.3518156777,61.3518156777
 04/01  02:00:00,17.8631812244,2.44735694992,0.0,0.0,5.48122459637,1.0115996781,47.7884000927,47.7884000927
 04/01  03:00:00,18.7561942361,3.34036996168,0.0,0.0,5.48122459637,1.0115996781,65.1710759114,65.1710759114
 04/01  04:00:00,17.9621360411,2.54631176667,0.0,0.0,5.48122459637,1.0115996781,49.7554348829,49.7554348829
 04/01  05:00:00,18.8416688535,3.42584457901,0.0,0.0,5.48122459637,1.0115996781,66.8834635004,66.8834635004
 04/01  06:00:00,12.0210406444,2.55388303657,0.0,0.0,5.48122459637,1.0115996781,49.9173234783,49.9173234783
 04/01  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,77.6821553415,77.6821553415
 04/01  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,48.736010992,48.736010992
 04/01  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,28.5746614516,28.5746614516
 04/01  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,14.2226970399,14.2226970399
 04/01  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,8.42308422496,8.42308422496
 04/01  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,7.61012760187,7.61012760187
 04/01  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.16118348811,6.16118348811
 04/01  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,4.86119672237,4.86119672237
 04/01  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,4.1128756984,4.1128756984
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  20:00:00,15.8371090262,0.421284751696,0.0,0.0,5.48122459637,1.0115996781,7.98919929562,7.98919929562
 04/01  21:00:00,16.3910408477,0.975216573238,0.0,0.0,5.48122459637,1.0115996781,18.4515365625,18.4515365625
 04/01  22:00:00,16.3602960548,0.94447178031,0.0,0.0,5.48122459637,1.0115996781,18.1891716262,18.1891716262
 04/01  23:00:00,16.8438023049,1.42797803046,0.0,0.0,5.48122459637,1.0115996781,27.4993940834,27.4993940834
 04/01  24:00:00,16.5795801457,1.16375587124,0.0,0.0,5.48122459637,1.0115996781,22.5358054901,22.5358054901
 04/02  01:00:00,17.1144018543,1.69857757982,0.0,0.0,5.48122459637,1.0115996781,32.8785616557,32.8785616557
 04/02  02:00:00,16.6955073969,1.27968312248,0.0,0.0,5.48122459637,1.0115996781,24.8690041812,24.8690041812
 04/02  03:00:00,17.1596329051,1.74380863068,0.0,0.0,5.48122459637,1.0115996781,33.8491424216,33.8491424216
 04/02  04:00:00,16.7763122752,1.36048800077,0.0,0.0,5.48122459637,1.0115996781,26.5128204954,26.5128204954
 04/02  05:00:00,17.3375077256,1.92168345117,0.0,0.0,5.48122459637,1.0115996781,37.3982326981,37.3982326981
 04/02  06:00:00,10.9113703468,1.44421273904,0.0,0.0,5.48122459637,1.0115996781,28.1828478099,28.1828478099
 04/02  07:00:00,8.33180311321,1.83897883875,0.0,0.0,5.48122459637,1.0115996781,35.8090467415,35.8090467415
 04/02  08:00:00,7.64302274939,1.15019847492,0.0,0.0,5.48122459637,1.0115996781,22.450528609,22.450528609
 04/02  09:00:00,7.49929920144,1.00647492697,0.0,0.0,5.48122459637,1.0115996781,19.7522125786,19.7522125786
 04/02  10:00:00,7.10026573797,0.607441463504,0.0,0.0,5.48122459637,1.0115996781,11.8245925171,11.8245925171
 04/02  11:00:00,6.92626341049,0.433439136024,0.0,0.0,5.48122459637,1.0115996781,8.61417491638,8.61417491638
 04/02  12:00:00,6.764941123,0.272116848536,0.0,0.0,5.48122459637,1.0115996781,5.49009119462,5.49009119462
 04/02  13:00:00,6.75345019994,0.260625925472,0.0,0.0,5.48122459637,1.0115996781,5.26036012122,5.26036012122
 04/02  14:00:00,6.78881765473,0.295993380262,0.0,0.0,5.48122459637,1.0115996781,5.8730023589,5.8730023589
 04/02  15:00:00,6.85730602362,0.364481749158,0.0,0.0,5.48122459637,1.0115996781,7.27220967956,7.27220967956
 04/02  16:00:00,7.01768553285,0.524861258385,0.0,0.0,5.48122459637,1.0115996781,10.3712153936,10.3712153936
 04/02  17:00:00,7.09926882559,0.606444551125,0.0,0.0,5.48122459637,1.0115996781,12.0167297674,12.0167297674
 04/02  18:00:00,7.60222858028,1.10940430582,0.0,0.0,5.48122459637,1.0115996781,21.8393314415,21.8393314415
 04/02  19:00:00,16.4648343014,1.04901002698,0.0,0.0,5.48122459637,1.0115996781,20.5885842394,20.5885842394
 04/02  20:00:00,17.0364710828,1.62064680832,0.0,0.0,5.48122459637,1.0115996781,31.8129571609,31.8129571609
 04/02  21:00:00,16.6450127055,1.22918843102,0.0,0.0,5.48122459637,1.0115996781,24.1153563454,24.1153563454
 04/02  22:00:00,17.1382753317,1.72245105725,0.0,0.0,5.48122459637,1.0115996781,33.8343557685,33.8343557685
