Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/02  23:00:00,16.7241787871,1.30835451259,0.0,0.0,5.48122459637,1.0115996781,25.6785752872,25.6785752872
 04/02  24:00:00,17.2226716319,1.80684735741,0.0,0.0,5.48122459637,1.0115996781,35.5082785277,35.5082785277
 04/03  01:00:00,16.7733806258,1.35755635137,0.0,0.0,5.48122459637,1.0115996781,26.6612709439,26.6612709439
 04/03  02:00:00,17.3056826829,1.88985840841,0.0,0.0,5.48122459637,1.0115996781,37.1539869569,37.1539869569
 04/03  03:00:00,16.8268802101,1.41105593568,0.0,0.0,5.48122459637,1.0115996781,27.7169910937,27.7169910937
 04/03  04:00:00,17.4538773162,2.03805304171,0.0,0.0,5.48122459637,1.0115996781,40.0813987126,40.0813987126
 04/03  05:00:00,17.0174593531,1.6016350786,0.0,0.0,5.48122459637,1.0115996781,31.4447392029,31.4447392029
 04/03  06:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,57.1546933639,57.1546933639
 04/03  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,42.3245864124,42.3245864124
 04/03  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,33.1129450649,33.1129450649
 04/03  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,20.4185780653,20.4185780653
 04/03  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.0517031252,11.0517031252
 04/03  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.54951345192,8.54951345192
 04/03  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,8.54564978469,8.54564978469
 04/03  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.76685748181,7.76685748181
 04/03  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.43114113291,7.43114113291
 04/03  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.46961732405,7.46961732405
 04/03  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.86307471156,7.86307471156
 04/03  17:00:00,21.1598653736,0.669792872089,0.0,0.0,16.4436737891,4.04639871239,12.8368510537,12.8368510537
 04/03  18:00:00,7.59521118313,1.10238690867,0.0,0.0,5.48122459637,1.0115996781,20.8890569603,20.8890569603
 04/03  19:00:00,16.7371384657,1.32131419121,0.0,0.0,5.48122459637,1.0115996781,25.5881905651,25.5881905651
 04/03  20:00:00,17.0669624124,1.65113813795,0.0,0.0,5.48122459637,1.0115996781,31.9454321367,31.9454321367
 04/03  21:00:00,16.9640346279,1.54821035344,0.0,0.0,5.48122459637,1.0115996781,30.1307607648,30.1307607648
 04/03  22:00:00,17.1423253749,1.72650110045,0.0,0.0,5.48122459637,1.0115996781,33.4954230308,33.4954230308
 04/03  23:00:00,17.1197703355,1.70394606102,0.0,0.0,5.48122459637,1.0115996781,33.2382924257,33.2382924257
 04/03  24:00:00,17.3054117646,1.88958749011,0.0,0.0,5.48122459637,1.0115996781,36.7594469637,36.7594469637
 04/04  01:00:00,17.2160741756,1.80024990118,0.0,0.0,5.48122459637,1.0115996781,35.2086689707,35.2086689707
 04/04  02:00:00,17.3896327864,1.97380851191,0.0,0.0,5.48122459637,1.0115996781,38.4860829799,38.4860829799
 04/04  03:00:00,17.2724538213,1.85662954687,0.0,0.0,5.48122459637,1.0115996781,36.3761428297,36.3761428297
 04/04  04:00:00,17.4380341382,2.02220986376,0.0,0.0,5.48122459637,1.0115996781,39.4951128243,39.4951128243
 04/04  05:00:00,17.3014997004,1.88567542593,0.0,0.0,5.48122459637,1.0115996781,36.9890921452,36.9890921452
 04/04  06:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,53.6103012756,53.6103012756
 04/04  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,42.3567080778,42.3567080778
 04/04  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,33.0940410149,33.0940410149
 04/04  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.0155679645,22.0155679645
 04/04  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,15.1528278843,15.1528278843
 04/04  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,10.2968354297,10.2968354297
 04/04  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.98094757186,7.98094757186
 04/04  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.9221019318,6.9221019318
 04/04  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.9343827599,6.9343827599
 04/04  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.52689517621,6.52689517621
 04/04  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.49151483453,6.49151483453
 04/04  17:00:00,20.7261375457,0.236065044233,0.0,0.0,16.4436737891,4.04639871239,4.52915695816,4.52915695816
 04/04  18:00:00,7.00354891134,0.510724636876,0.0,0.0,5.48122459637,1.0115996781,9.74732550667,9.74732550667
 04/04  19:00:00,15.9369324932,0.521108218777,0.0,0.0,5.48122459637,1.0115996781,9.97451580253,9.97451580253
 04/04  20:00:00,16.2648481193,0.84902384488,0.0,0.0,5.48122459637,1.0115996781,16.3054979587,16.3054979587
 04/04  21:00:00,16.1522031094,0.736378834923,0.0,0.0,5.48122459637,1.0115996781,14.1572225819,14.1572225819
 04/04  22:00:00,16.4680167522,1.05219247775,0.0,0.0,5.48122459637,1.0115996781,20.3274559816,20.3274559816
 04/04  23:00:00,16.2315652104,0.815740935958,0.0,0.0,5.48122459637,1.0115996781,15.8322794823,15.8322794823
 04/04  24:00:00,16.593089575,1.17726530056,0.0,0.0,5.48122459637,1.0115996781,22.897277954,22.897277954
 04/05  01:00:00,16.3696484079,0.953824133474,0.0,0.0,5.48122459637,1.0115996781,18.6272615797,18.6272615797
 04/05  02:00:00,16.7500124242,1.33418814976,0.0,0.0,5.48122459637,1.0115996781,26.020772832,26.020772832
 04/05  03:00:00,16.4731102898,1.05728601532,0.0,0.0,5.48122459637,1.0115996781,20.7087736756,20.7087736756
 04/05  04:00:00,16.9317008815,1.51587660707,0.0,0.0,5.48122459637,1.0115996781,29.6379513494,29.6379513494
 04/05  05:00:00,16.5861807367,1.17035646225,0.0,0.0,5.48122459637,1.0115996781,22.9515365494,22.9515365494
 04/05  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,42.8294276873,42.8294276873
 04/05  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,34.6855357168,34.6855357168
 04/05  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,31.1882237095,31.1882237095
 04/05  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,17.0953948644,17.0953948644
 04/05  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.11382763066,8.11382763066
 04/05  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.26052058258,6.26052058258
 04/05  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,6.63992873775,6.63992873775
 04/05  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.83484648949,5.83484648949
 04/05  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.26806527827,5.26806527827
 04/05  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.80821814626,4.80821814626
 04/05  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.62658616951,5.62658616951
 04/05  17:00:00,20.702440852,0.212368350557,0.0,0.0,16.4436737891,4.04639871239,4.06473116765,4.06473116765
 04/05  18:00:00,7.23622003594,0.743395761473,0.0,0.0,5.48122459637,1.0115996781,14.0439222668,14.0439222668
 04/05  19:00:00,16.542667315,1.1268430405,0.0,0.0,5.48122459637,1.0115996781,21.5138535966,21.5138535966
 04/05  20:00:00,17.0320207014,1.6161964269,0.0,0.0,5.48122459637,1.0115996781,30.9259809627,30.9259809627
 04/05  21:00:00,17.2638318507,1.84800757622,0.0,0.0,5.48122459637,1.0115996781,35.9418517463,35.9418517463
 04/05  22:00:00,17.5850351183,2.16921084388,0.0,0.0,5.48122459637,1.0115996781,41.7170502924,41.7170502924
 04/05  23:00:00,17.6330907662,2.21726649172,0.0,0.0,5.48122459637,1.0115996781,43.3207251954,43.3207251954
 04/05  24:00:00,17.9092792796,2.49345500511,0.0,0.0,5.48122459637,1.0115996781,48.0504603008,48.0504603008
 04/06  01:00:00,17.8648176402,2.44899336578,0.0,0.0,5.48122459637,1.0115996781,47.9642008646,47.9642008646
 04/06  02:00:00,18.0720006906,2.65617641614,0.0,0.0,5.48122459637,1.0115996781,51.2690845863,51.2690845863
 04/06  03:00:00,17.9811429465,2.56531867202,0.0,0.0,5.48122459637,1.0115996781,50.3352449807,50.3352449807
 04/06  04:00:00,18.2279369651,2.81211269066,0.0,0.0,5.48122459637,1.0115996781,54.3523060169,54.3523060169
 04/06  05:00:00,18.1412347143,2.72541043979,0.0,0.0,5.48122459637,1.0115996781,53.5749293737,53.5749293737
 04/06  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,75.5901675138,75.5901675138
 04/06  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,56.9420670117,56.9420670117
 04/06  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,36.7201200842,36.7201200842
 04/06  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.0336137026,19.0336137026
 04/06  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.6439624948,9.6439624948
 04/06  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.43588869069,8.43588869069
 04/06  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,8.71252842089,8.71252842089
 04/06  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.18418515189,8.18418515189
 04/06  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.23161579062,9.23161579062
 04/06  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,13.9275562979,13.9275562979
 04/06  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.3067794925,16.3067794925
 04/06  17:00:00,21.5034617648,1.01338926327,0.0,0.0,16.4436737891,4.04639871239,19.1667612718,19.1667612718
 04/06  18:00:00,7.8625632122,1.36973893774,0.0,0.0,5.48122459637,1.0115996781,25.9692168954,25.9692168954
 04/06  19:00:00,16.9512213257,1.53539705121,0.0,0.0,5.48122459637,1.0115996781,29.683419089,29.683419089
 04/06  20:00:00,17.3165864023,1.90076212784,0.0,0.0,5.48122459637,1.0115996781,36.6131971546,36.6131971546
 04/06  21:00:00,17.3698080751,1.95398380064,0.0,0.0,5.48122459637,1.0115996781,38.0649991959,38.0649991959
 04/06  22:00:00,17.5999747983,2.18415052383,0.0,0.0,5.48122459637,1.0115996781,42.2215289705,42.2215289705
 04/06  23:00:00,17.5909118727,2.17508759827,0.0,0.0,5.48122459637,1.0115996781,42.5442317115,42.5442317115
 04/06  24:00:00,17.8903558745,2.47453160006,0.0,0.0,5.48122459637,1.0115996781,47.9350028584,47.9350028584
 04/07  01:00:00,17.826630719,2.41080644451,0.0,0.0,5.48122459637,1.0115996781,47.2485280322,47.2485280322
 04/07  02:00:00,18.0922505065,2.67642623205,0.0,0.0,5.48122459637,1.0115996781,51.926610338,51.926610338
 04/07  03:00:00,17.9355952357,2.51977096122,0.0,0.0,5.48122459637,1.0115996781,49.4783133407,49.4783133407
 04/07  04:00:00,18.072758427,2.6569341525,0.0,0.0,5.48122459637,1.0115996781,51.588925501,51.588925501
 04/07  05:00:00,17.8223971338,2.4065728593,0.0,0.0,5.48122459637,1.0115996781,47.2874976931,47.2874976931
 04/07  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,62.8511570621,62.8511570621
 04/07  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,45.1538221306,45.1538221306
 04/07  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,27.2300916304,27.2300916304
 04/07  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,13.277035371,13.277035371
 04/07  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.37505637916,8.37505637916
 04/07  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.12926872883,7.12926872883
 04/07  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,6.91650908973,6.91650908973
 04/07  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.65088972798,4.65088972798
 04/07  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.24801041577,4.24801041577
 04/07  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.86986352195,2.86986352195
 04/07  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.43285638366,2.43285638366
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,15.9163399941,0.500515719613,0.0,0.0,5.48122459637,1.0115996781,9.5008220221,9.5008220221
 04/07  20:00:00,16.4676402228,1.05181594835,0.0,0.0,5.48122459637,1.0115996781,19.968871532,19.968871532
 04/07  21:00:00,16.4514607658,1.03563649136,0.0,0.0,5.48122459637,1.0115996781,19.9309181586,19.9309181586
 04/07  22:00:00,17.0242552761,1.60843100166,0.0,0.0,5.48122459637,1.0115996781,31.008043438,31.008043438
 04/07  23:00:00,16.6973769955,1.28155272101,0.0,0.0,5.48122459637,1.0115996781,24.8095160947,24.8095160947
 04/07  24:00:00,17.2530652483,1.83724097382,0.0,0.0,5.48122459637,1.0115996781,35.5665803928,35.5665803928
 04/08  01:00:00,16.898872354,1.4830480795,0.0,0.0,5.48122459637,1.0115996781,28.8079764918,28.8079764918
 04/08  02:00:00,17.5335665771,2.11774230259,0.0,0.0,5.48122459637,1.0115996781,41.1106300231,41.1106300231
 04/08  03:00:00,17.0830389954,1.66721472089,0.0,0.0,5.48122459637,1.0115996781,32.492894818,32.492894818
 04/08  04:00:00,17.7091199445,2.29329567,0.0,0.0,5.48122459637,1.0115996781,44.6505357189,44.6505357189
 04/08  05:00:00,17.1287155641,1.71289128965,0.0,0.0,5.48122459637,1.0115996781,33.4504817777,33.4504817777
 04/08  06:00:00,10.2150225814,2.23503164026,0.0,0.0,5.48122459637,1.0115996781,43.5883128416,43.5883128416
 04/08  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,48.8368581131,48.8368581131
 04/08  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,43.5963849864,43.5963849864
 04/08  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,35.5175509111,35.5175509111
 04/08  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,27.7715611321,27.7715611321
 04/08  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,20.3519022638,20.3519022638
 04/08  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,15.9345880635,15.9345880635
 04/08  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,10.2556313673,10.2556313673
 04/08  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.62385197361,6.62385197361
 04/08  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,4.53405895789,4.53405895789
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.696006176,0.280181901513,0.0,0.0,5.48122459637,1.0115996781,5.36612153483,5.36612153483
 04/08  23:00:00,15.7412818747,0.325457600204,0.0,0.0,5.48122459637,1.0115996781,6.22759494009,6.22759494009
 04/08  24:00:00,15.7788831468,0.363058872299,0.0,0.0,5.48122459637,1.0115996781,6.96707475121,6.96707475121
 04/09  01:00:00,15.7923886428,0.376564368325,0.0,0.0,5.48122459637,1.0115996781,7.2212442291,7.2212442291
 04/09  02:00:00,16.0369237095,0.621099435031,0.0,0.0,5.48122459637,1.0115996781,12.0524285943,12.0524285943
 04/09  03:00:00,15.966640189,0.550815914532,0.0,0.0,5.48122459637,1.0115996781,10.7046536919,10.7046536919
 04/09  04:00:00,16.0001956108,0.584371336297,0.0,0.0,5.48122459637,1.0115996781,11.4246576321,11.4246576321
 04/09  05:00:00,15.8740201899,0.458195915447,0.0,0.0,5.48122459637,1.0115996781,8.97949928245,8.97949928245
 04/09  06:00:00,8.41380986166,0.433818920526,0.0,0.0,5.48122459637,1.0115996781,8.50227288602,8.50227288602
 04/09  07:00:00,7.13111811061,0.638293836142,0.0,0.0,5.48122459637,1.0115996781,12.5325250408,12.5325250408
 04/09  08:00:00,7.02911159647,0.536287322006,0.0,0.0,5.48122459637,1.0115996781,10.5129450204,10.5129450204
 04/09  09:00:00,6.90154558119,0.40872130673,0.0,0.0,5.48122459637,1.0115996781,8.04994466808,8.04994466808
 04/09  10:00:00,6.83548665648,0.342662382018,0.0,0.0,5.48122459637,1.0115996781,6.75558039116,6.75558039116
 04/09  11:00:00,6.82227707848,0.329452804012,0.0,0.0,5.48122459637,1.0115996781,6.51034976168,6.51034976168
 04/09  12:00:00,6.84794386578,0.355119591317,0.0,0.0,5.48122459637,1.0115996781,7.03658682733,7.03658682733
 04/09  13:00:00,7.12461152482,0.631787250356,0.0,0.0,5.48122459637,1.0115996781,12.4864522153,12.4864522153
 04/09  14:00:00,7.35107654602,0.858252271557,0.0,0.0,5.48122459637,1.0115996781,16.9566270027,16.9566270027
 04/09  15:00:00,7.4281772331,0.935352958636,0.0,0.0,5.48122459637,1.0115996781,18.3695925187,18.3695925187
 04/09  16:00:00,7.4649620505,0.972137776034,0.0,0.0,5.48122459637,1.0115996781,19.1393519226,19.1393519226
 04/09  17:00:00,7.75882594209,1.26600166762,0.0,0.0,5.48122459637,1.0115996781,24.8762526616,24.8762526616
 04/09  18:00:00,7.83944817621,1.34662390175,0.0,0.0,5.48122459637,1.0115996781,26.4692094971,26.4692094971
 04/09  19:00:00,17.1972355167,1.78141124223,0.0,0.0,5.48122459637,1.0115996781,34.9518039382,34.9518039382
 04/09  20:00:00,17.4857304646,2.06990619014,0.0,0.0,5.48122459637,1.0115996781,40.7270625987,40.7270625987
 04/09  21:00:00,18.0152170449,2.59939277048,0.0,0.0,5.48122459637,1.0115996781,50.917747332,50.917747332
 04/09  22:00:00,18.0056456017,2.5898213272,0.0,0.0,5.48122459637,1.0115996781,50.9465618261,50.9465618261
 04/09  23:00:00,18.351217494,2.93539321955,0.0,0.0,5.48122459637,1.0115996781,57.444751662,57.444751662
 04/09  24:00:00,18.1835416665,2.76771739202,0.0,0.0,5.48122459637,1.0115996781,54.4250511761,54.4250511761
 04/10  01:00:00,18.5172321698,3.10140789533,0.0,0.0,5.48122459637,1.0115996781,60.6657679171,60.6657679171
 04/10  02:00:00,18.3346459037,2.91882162921,0.0,0.0,5.48122459637,1.0115996781,57.3811776802,57.3811776802
 04/10  03:00:00,18.6829402612,3.26711598672,0.0,0.0,5.48122459637,1.0115996781,63.8682090019,63.8682090019
 04/10  04:00:00,18.4242623439,3.00843806943,0.0,0.0,5.48122459637,1.0115996781,59.1132711984,59.1132711984
 04/10  05:00:00,18.6604062653,3.2445819908,0.0,0.0,5.48122459637,1.0115996781,63.3908857318,63.3908857318
 04/10  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,81.6054987751,81.6054987751
 04/10  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,67.5014827496,67.5014827496
 04/10  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,55.1740976893,55.1740976893
 04/10  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,42.8686731935,42.8686731935
 04/10  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,29.4242765819,29.4242765819
 04/10  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.0733130748,18.0733130748
 04/10  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,10.7875298521,10.7875298521
 04/10  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.9307841122,5.9307841122
 04/10  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.75798723669,4.75798723669
 04/10  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.97546795361,3.97546795361
 04/10  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.12726353964,4.12726353964
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,7.20883687594,0.716012601473,0.0,0.0,5.48122459637,1.0115996781,13.543980058,13.543980058
 04/10  19:00:00,14.7332319126,0.804574304843,0.0,0.0,5.48122459637,1.0115996781,15.1138178381,15.1138178381
 04/10  20:00:00,17.1594106365,1.743586362,0.0,0.0,5.48122459637,1.0115996781,33.4269318653,33.4269318653
 04/10  21:00:00,17.0577802096,1.64195593509,0.0,0.0,5.48122459637,1.0115996781,31.5701785197,31.5701785197
 04/10  22:00:00,17.9516624521,2.53583817763,0.0,0.0,5.48122459637,1.0115996781,49.0434724405,49.0434724405
 04/10  23:00:00,17.4665496817,2.05072540725,0.0,0.0,5.48122459637,1.0115996781,39.605108676,39.605108676
 04/10  24:00:00,18.4022504536,2.98642617915,0.0,0.0,5.48122459637,1.0115996781,57.9344856689,57.9344856689
 04/11  01:00:00,17.7245526903,2.30872841581,0.0,0.0,5.48122459637,1.0115996781,44.7124286884,44.7124286884
 04/11  02:00:00,18.622097489,3.20627321452,0.0,0.0,5.48122459637,1.0115996781,62.3235103356,62.3235103356
 04/11  03:00:00,17.8790207694,2.46319649489,0.0,0.0,5.48122459637,1.0115996781,47.7929729886,47.7929729886
 04/11  04:00:00,18.9186370227,3.50281274821,0.0,0.0,5.48122459637,1.0115996781,68.2394991895,68.2394991895
 04/11  05:00:00,18.0860998509,2.67027557648,0.0,0.0,5.48122459637,1.0115996781,51.9150992522,51.9150992522
 04/11  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,87.5721109243,87.5721109243
 04/11  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,60.6185416731,60.6185416731
 04/11  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,38.008177761,38.008177761
 04/11  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,20.5788651666,20.5788651666
 04/11  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,10.095242199,10.095242199
 04/11  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.36335022667,6.36335022667
 04/11  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,5.41325310026,5.41325310026
 04/11  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.62618248337,4.62618248337
 04/11  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.71545793294,4.71545793294
 04/11  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.2615688021,4.2615688021
 04/11  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.36463477394,4.36463477394
 04/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,6.97565040491,0.482826130449,0.0,0.0,5.48122459637,1.0115996781,9.14130622023,9.14130622023
 04/11  19:00:00,14.9852128103,1.05655520252,0.0,0.0,5.48122459637,1.0115996781,19.9945124504,19.9945124504
 04/11  20:00:00,16.5588703874,1.14304611295,0.0,0.0,5.48122459637,1.0115996781,21.9844388794,21.9844388794
 04/11  21:00:00,17.1855068486,1.76968257411,0.0,0.0,5.48122459637,1.0115996781,34.1205702838,34.1205702838
 04/11  22:00:00,16.9117325005,1.49590822604,0.0,0.0,5.48122459637,1.0115996781,28.9752687869,28.9752687869
 04/11  23:00:00,17.6152592378,2.19943496337,0.0,0.0,5.48122459637,1.0115996781,42.5852800634,42.5852800634
 04/11  24:00:00,17.2109459295,1.79512165502,0.0,0.0,5.48122459637,1.0115996781,34.9249379063,34.9249379063
 04/12  01:00:00,18.1010830824,2.68525880799,0.0,0.0,5.48122459637,1.0115996781,52.2595488846,52.2595488846
 04/12  02:00:00,17.6251555888,2.20933131433,0.0,0.0,5.48122459637,1.0115996781,43.1165335857,43.1165335857
 04/12  03:00:00,18.3850298905,2.96920561601,0.0,0.0,5.48122459637,1.0115996781,57.8938521206,57.8938521206
 04/12  04:00:00,17.6995376278,2.2837133533,0.0,0.0,5.48122459637,1.0115996781,44.6461492457,44.6461492457
 04/12  05:00:00,18.5271002391,3.11127596463,0.0,0.0,5.48122459637,1.0115996781,60.7500366082,60.7500366082
 04/12  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,74.6204407949,74.6204407949
 04/12  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,61.2666944351,61.2666944351
 04/12  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,51.2486461252,51.2486461252
 04/12  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,38.0642126474,38.0642126474
 04/12  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,30.3642238909,30.3642238909
 04/12  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,21.8528247495,21.8528247495
 04/12  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,11.4672185109,11.4672185109
 04/12  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.97020723173,6.97020723173
 04/12  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.87671986297,5.87671986297
 04/12  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.10373796955,5.10373796955
 04/12  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.82182939451,5.82182939451
 04/12  17:00:00,21.2393890838,0.749316582261,0.0,0.0,16.4436737891,4.04639871239,14.2008301092,14.2008301092
 04/12  18:00:00,7.76378588501,1.27096161055,0.0,0.0,5.48122459637,1.0115996781,23.9326102498,23.9326102498
 04/12  19:00:00,15.567662438,1.6390048302,0.0,0.0,5.48122459637,1.0115996781,31.718097592,31.718097592
 04/12  20:00:00,17.6239832357,2.20815896125,0.0,0.0,5.48122459637,1.0115996781,42.3938010215,42.3938010215
 04/12  21:00:00,17.808040493,2.39221621856,0.0,0.0,5.48122459637,1.0115996781,46.6717280713,46.6717280713
 04/12  22:00:00,18.1435572124,2.72773293791,0.0,0.0,5.48122459637,1.0115996781,52.5046194266,52.5046194266
 04/12  23:00:00,18.1163659646,2.70054169011,0.0,0.0,5.48122459637,1.0115996781,52.8465617369,52.8465617369
 04/12  24:00:00,18.4208273942,3.00500311976,0.0,0.0,5.48122459637,1.0115996781,57.9449707287,57.9449707287
 04/13  01:00:00,18.3686892262,2.95286495176,0.0,0.0,5.48122459637,1.0115996781,57.9470368042,57.9470368042
 04/13  02:00:00,18.6363541094,3.22052983493,0.0,0.0,5.48122459637,1.0115996781,62.1949187452,62.1949187452
 04/13  03:00:00,18.5131601465,3.09733587201,0.0,0.0,5.48122459637,1.0115996781,60.8813761057,60.8813761057
 04/13  04:00:00,18.7999618295,3.38413755503,0.0,0.0,5.48122459637,1.0115996781,65.4218231047,65.4218231047
 04/13  05:00:00,18.6913814371,3.27555716267,0.0,0.0,5.48122459637,1.0115996781,64.5013217459,64.5013217459
 04/13  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,90.2098578363,90.2098578363
 04/13  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,70.7042303744,70.7042303744
 04/13  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,51.7910676355,51.7910676355
 04/13  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,34.5574520915,34.5574520915
 04/13  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.0388810753,22.0388810753
 04/13  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.8264402921,12.8264402921
 04/13  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.68777283359,7.68777283359
 04/13  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.66589078121,5.66589078121
 04/13  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.62068567085,4.62068567085
 04/13  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.13722670815,4.13722670815
 04/13  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.41190862518,4.41190862518
 04/13  17:00:00,20.6922094564,0.202136954954,0.0,0.0,16.4436737891,4.04639871239,3.85073902277,3.85073902277
 04/13  18:00:00,7.18705745388,0.694233179416,0.0,0.0,5.48122459637,1.0115996781,13.0679057725,13.0679057725
 04/13  19:00:00,15.0360487797,1.10739117194,0.0,0.0,5.48122459637,1.0115996781,20.9767419264,20.9767419264
 04/13  20:00:00,17.2258087329,1.80998445849,0.0,0.0,5.48122459637,1.0115996781,34.6312117219,34.6312117219
 04/13  21:00:00,17.501589904,2.08576562952,0.0,0.0,5.48122459637,1.0115996781,40.3298153632,40.3298153632
 04/13  22:00:00,17.8642438801,2.44841960564,0.0,0.0,5.48122459637,1.0115996781,47.1261951094,47.1261951094
 04/13  23:00:00,17.805077595,2.3892533205,0.0,0.0,5.48122459637,1.0115996781,46.326514091,46.326514091
 04/13  24:00:00,18.1965218757,2.78069760123,0.0,0.0,5.48122459637,1.0115996781,53.6970009555,53.6970009555
 04/14  01:00:00,18.1300128346,2.71418856012,0.0,0.0,5.48122459637,1.0115996781,52.8052783846,52.8052783846
 04/14  02:00:00,18.5324187946,3.11659452013,0.0,0.0,5.48122459637,1.0115996781,60.3487575746,60.3487575746
 04/14  03:00:00,18.4105512498,2.99472697534,0.0,0.0,5.48122459637,1.0115996781,58.4305345955,58.4305345955
 04/14  04:00:00,18.8177402301,3.40191595566,0.0,0.0,5.48122459637,1.0115996781,66.0221515311,66.0221515311
 04/14  05:00:00,18.5924553725,3.17663109803,0.0,0.0,5.48122459637,1.0115996781,62.1055018531,62.1055018531
 04/14  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,87.2066990535,87.2066990535
 04/14  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,65.4265726743,65.4265726743
 04/14  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,41.2305358102,41.2305358102
 04/14  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.4257271746,18.4257271746
 04/14  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.69298575091,7.69298575091
 04/14  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.67094539668,5.67094539668
 04/14  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.74437956995,4.74437956995
 04/14  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.96761345931,2.96761345931
 04/14  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.86450460993,1.86450460993
 04/14  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.47621077237,1.47621077237
 04/14  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.92459518637,1.92459518637
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,14.342713068,0.414055460198,0.0,0.0,5.48122459637,1.0115996781,7.82543548876,7.82543548876
 04/14  20:00:00,16.3741027432,0.958278468774,0.0,0.0,5.48122459637,1.0115996781,18.1337791961,18.1337791961
 04/14  21:00:00,16.3525340454,0.936709770963,0.0,0.0,5.48122459637,1.0115996781,17.8799600598,17.8799600598
 04/14  22:00:00,16.8482182842,1.43239400974,0.0,0.0,5.48122459637,1.0115996781,27.3754392834,27.3754392834
 04/14  23:00:00,16.6035525713,1.18772829683,0.0,0.0,5.48122459637,1.0115996781,23.0085406618,23.0085406618
 04/14  24:00:00,17.1839250199,1.76810074548,0.0,0.0,5.48122459637,1.0115996781,34.017788226,34.017788226
 04/15  01:00:00,16.9373908783,1.52156660387,0.0,0.0,5.48122459637,1.0115996781,29.6489159805,29.6489159805
 04/15  02:00:00,17.5427903837,2.12696610925,0.0,0.0,5.48122459637,1.0115996781,41.0490300795,41.0490300795
 04/15  03:00:00,17.1627753029,1.74695102847,0.0,0.0,5.48122459637,1.0115996781,34.1702186465,34.1702186465
 04/15  04:00:00,17.8520594123,2.43623513787,0.0,0.0,5.48122459637,1.0115996781,47.1474381915,47.1474381915
 04/15  05:00:00,17.3570488075,1.94122453299,0.0,0.0,5.48122459637,1.0115996781,38.0619994182,38.0619994182
 04/15  06:00:00,9.06811714146,2.575292867,0.0,0.0,5.48122459637,1.0115996781,49.9043140826,49.9043140826
 04/15  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,53.4314496826,53.4314496826
 04/15  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,32.9155011655,32.9155011655
 04/15  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,12.2126325309,12.2126325309
 04/15  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,7.32836596962,7.32836596962
 04/15  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,4.45241923469,4.45241923469
 04/15  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,2.9105366409,2.9105366409
 04/15  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.85979419006,0.85979419006
 04/15  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  02:00:00,15.7230186144,0.307194339983,0.0,0.0,5.48122459637,1.0115996781,5.86016616712,5.86016616712
 04/16  03:00:00,15.8144233296,0.398599055122,0.0,0.0,5.48122459637,1.0115996781,7.60559227128,7.60559227128
 04/16  04:00:00,16.1684788785,0.752654604062,0.0,0.0,5.48122459637,1.0115996781,14.7258857353,14.7258857353
 04/16  05:00:00,16.3580018909,0.942177616444,0.0,0.0,5.48122459637,1.0115996781,18.3037244789,18.3037244789
 04/16  06:00:00,7.44069930384,0.94787502938,0.0,0.0,5.48122459637,1.0115996781,18.5531360115,18.5531360115
 04/16  07:00:00,7.5371927095,1.04436843504,0.0,0.0,5.48122459637,1.0115996781,20.3869105266,20.3869105266
 04/16  08:00:00,7.07496886477,0.582144590303,0.0,0.0,5.48122459637,1.0115996781,11.3875380949,11.3875380949
 04/16  09:00:00,7.21691917245,0.724094897988,0.0,0.0,5.48122459637,1.0115996781,14.2774575984,14.2774575984
 04/16  10:00:00,6.66410618094,0.171281906472,0.0,0.0,5.48122459637,1.0115996781,3.34794821269,3.34794821269
 04/16  11:00:00,6.70850546515,0.215681190687,0.0,0.0,5.48122459637,1.0115996781,4.1249385958,4.1249385958
 04/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,6.51074892414,0.0179246496796,0.0,0.0,5.48122459637,1.0115996781,0.487998409456,0.487998409456
 04/16  15:00:00,6.86212630001,0.369302025546,0.0,0.0,5.48122459637,1.0115996781,7.33185935419,7.33185935419
 04/16  16:00:00,6.79684554927,0.30402127481,0.0,0.0,5.48122459637,1.0115996781,5.99072245638,5.99072245638
 04/16  17:00:00,6.82460258054,0.331778306076,0.0,0.0,5.48122459637,1.0115996781,6.469238456,6.469238456
 04/16  18:00:00,6.87657491764,0.383750643177,0.0,0.0,5.48122459637,1.0115996781,7.69815388481,7.69815388481
 04/16  19:00:00,14.9665631257,1.03790551789,0.0,0.0,5.48122459637,1.0115996781,20.3061221809,20.3061221809
 04/16  20:00:00,16.4500266052,1.03420233071,0.0,0.0,5.48122459637,1.0115996781,20.3884503055,20.3884503055
 04/16  21:00:00,17.0710321959,1.65520792146,0.0,0.0,5.48122459637,1.0115996781,32.2160582772,32.2160582772
 04/16  22:00:00,16.8874251337,1.4716008592,0.0,0.0,5.48122459637,1.0115996781,28.9440565955,28.9440565955
 04/16  23:00:00,17.557567864,2.14174358954,0.0,0.0,5.48122459637,1.0115996781,41.6502253925,41.6502253925
 04/16  24:00:00,17.1671188327,1.75129455822,0.0,0.0,5.48122459637,1.0115996781,34.4130102597,34.4130102597
 04/17  01:00:00,17.8863970421,2.47057276761,0.0,0.0,5.48122459637,1.0115996781,48.0672484358,48.0672484358
 04/17  02:00:00,17.4815401677,2.06571589324,0.0,0.0,5.48122459637,1.0115996781,40.6243059075,40.6243059075
 04/17  03:00:00,18.4100197617,2.99419548728,0.0,0.0,5.48122459637,1.0115996781,58.3083249418,58.3083249418
 04/17  04:00:00,17.8954728344,2.47964855998,0.0,0.0,5.48122459637,1.0115996781,48.7872540579,48.7872540579
 04/17  05:00:00,17.3598878566,3.43123024877,0.0,0.0,5.48122459637,1.0115996781,66.8743373808,66.8743373808
 04/17  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,82.6820097359,82.6820097359
 04/17  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,65.6633491153,65.6633491153
 04/17  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,48.298745778,48.298745778
 04/17  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,31.4097106187,31.4097106187
 04/17  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.391844881,19.391844881
 04/17  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,10.3502525413,10.3502525413
 04/17  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.08366986421,7.08366986421
 04/17  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.51725475817,5.51725475817
 04/17  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.32780774075,4.32780774075
 04/17  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.92470060747,3.92470060747
 04/17  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.02865986957,4.02865986957
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.79142951712,0.298605242658,0.0,0.0,5.48122459637,1.0115996781,5.65337722462,5.65337722462
 04/17  19:00:00,14.5486890344,0.620031426627,0.0,0.0,5.48122459637,1.0115996781,11.6990013332,11.6990013332
 04/17  20:00:00,16.8136360637,1.39781178921,0.0,0.0,5.48122459637,1.0115996781,26.7558927956,26.7558927956
 04/17  21:00:00,16.7583293519,1.34250507748,0.0,0.0,5.48122459637,1.0115996781,25.9542804351,25.9542804351
 04/17  22:00:00,17.4777543909,2.06193011647,0.0,0.0,5.48122459637,1.0115996781,39.7206715005,39.7206715005
 04/17  23:00:00,17.1083798827,1.69255560827,0.0,0.0,5.48122459637,1.0115996781,32.8841270202,32.8841270202
 04/17  24:00:00,17.8810453887,2.46522111423,0.0,0.0,5.48122459637,1.0115996781,47.656408163,47.656408163
 04/18  01:00:00,17.427273241,2.01144896652,0.0,0.0,5.48122459637,1.0115996781,39.2026183978,39.2026183978
 04/18  02:00:00,18.1966221106,2.78079783616,0.0,0.0,5.48122459637,1.0115996781,53.8452334325,53.8452334325
 04/18  03:00:00,17.642800539,2.22697626452,0.0,0.0,5.48122459637,1.0115996781,43.5136388063,43.5136388063
 04/18  04:00:00,18.4522029085,3.03637863399,0.0,0.0,5.48122459637,1.0115996781,58.9123839179,58.9123839179
 04/18  05:00:00,16.3595545074,2.43089689962,0.0,0.0,5.48122459637,1.0115996781,47.626895307,47.626895307
 04/18  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,83.444385016,83.444385016
 04/18  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,58.773878381,58.773878381
 04/18  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,38.6276200664,38.6276200664
 04/18  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,17.4613765556,17.4613765556
 04/18  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.76327096107,7.76327096107
 04/18  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.93890085346,5.93890085346
 04/18  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.98214830088,4.98214830088
 04/18  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.22194662258,3.22194662258
 04/18  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.04650944694,2.04650944694
 04/18  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.97163798281,1.97163798281
 04/18  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.34233552723,3.34233552723
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.73372034291,0.240896068446,0.0,0.0,5.48122459637,1.0115996781,4.59781841427,4.59781841427
 04/18  19:00:00,13.256791608,0.815300666843,0.0,0.0,5.48122459637,1.0115996781,15.3842549339,15.3842549339
 04/18  20:00:00,16.5354540431,1.11962976865,0.0,0.0,5.48122459637,1.0115996781,21.4660116836,21.4660116836
 04/18  21:00:00,16.7987543625,1.38293008805,0.0,0.0,5.48122459637,1.0115996781,26.5601059714,26.5601059714
 04/18  22:00:00,16.8254823837,1.40965810925,0.0,0.0,5.48122459637,1.0115996781,27.2840545272,27.2840545272
 04/18  23:00:00,17.0920682873,1.67624401288,0.0,0.0,5.48122459637,1.0115996781,32.3710340928,32.3710340928
 04/18  24:00:00,17.1034602807,1.68763600628,0.0,0.0,5.48122459637,1.0115996781,32.7833957482,32.7833957482
 04/19  01:00:00,17.3677523407,1.95192806626,0.0,0.0,5.48122459637,1.0115996781,37.8293994286,37.8293994286
 04/19  02:00:00,17.4069234193,1.99109914479,0.0,0.0,5.48122459637,1.0115996781,38.8419011543,38.8419011543
 04/19  03:00:00,17.6975805787,2.28175630422,0.0,0.0,5.48122459637,1.0115996781,44.3642714704,44.3642714704
 04/19  04:00:00,17.6104149899,2.1945907154,0.0,0.0,5.48122459637,1.0115996781,42.9001843577,42.9001843577
 04/19  05:00:00,16.3638485327,2.43519092494,0.0,0.0,5.48122459637,1.0115996781,47.4328501216,47.4328501216
 04/19  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,63.3952790714,63.3952790714
 04/19  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,53.6146809552,53.6146809552
 04/19  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,46.5452204803,46.5452204803
 04/19  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,33.8969929922,33.8969929922
 04/19  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,27.8152238028,27.8152238028
 04/19  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.1191159086,22.1191159086
 04/19  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,19.2640262345,19.2640262345
 04/19  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.4255348975,16.4255348975
 04/19  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,17.4939902778,17.4939902778
 04/19  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.957791484,12.957791484
 04/19  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,13.2027760843,13.2027760843
 04/19  17:00:00,21.4207796106,0.930707109149,0.0,0.0,16.4436737891,4.04639871239,17.6618931473,17.6618931473
 04/19  18:00:00,7.73477696122,1.24195268675,0.0,0.0,5.48122459637,1.0115996781,23.4960111019,23.4960111019
 04/19  19:00:00,13.8334183823,1.39192744114,0.0,0.0,5.48122459637,1.0115996781,27.0142707056,27.0142707056
 04/19  20:00:00,17.0578373556,1.64201308117,0.0,0.0,5.48122459637,1.0115996781,31.6236872225,31.6236872225
 04/19  21:00:00,17.1280781906,1.71225391617,0.0,0.0,5.48122459637,1.0115996781,33.4610161387,33.4610161387
 04/19  22:00:00,17.3520817975,1.93625752305,0.0,0.0,5.48122459637,1.0115996781,37.4186300932,37.4186300932
 04/19  23:00:00,17.3276238719,1.91179959746,0.0,0.0,5.48122459637,1.0115996781,37.4995511192,37.4995511192
 04/19  24:00:00,17.4842007637,2.06837648923,0.0,0.0,5.48122459637,1.0115996781,40.0604933029,40.0604933029
 04/20  01:00:00,17.4206371295,2.00481285504,0.0,0.0,5.48122459637,1.0115996781,39.4240413279,39.4240413279
 04/20  02:00:00,17.5560149194,2.14019064493,0.0,0.0,5.48122459637,1.0115996781,41.5198168964,41.5198168964
 04/20  03:00:00,17.4742768233,2.05845254886,0.0,0.0,5.48122459637,1.0115996781,40.5581066743,40.5581066743
 04/20  04:00:00,17.6032253014,2.18740102693,0.0,0.0,5.48122459637,1.0115996781,42.4878130409,42.4878130409
 04/20  05:00:00,16.0286734986,2.10001589079,0.0,0.0,5.48122459637,1.0115996781,41.422178836,41.422178836
 04/20  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,57.7295571229,57.7295571229
 04/20  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,41.6781571084,41.6781571084
 04/20  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,26.4791685289,26.4791685289
 04/20  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.362737538,11.362737538
 04/20  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.16513263059,7.16513263059
 04/20  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.93148262461,4.93148262461
 04/20  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.42157955281,4.42157955281
 04/20  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.84962243893,2.84962243893
 04/20  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.31360386502,1.31360386502
 04/20  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.393404750106,0.393404750106
 04/20  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.335711688549,0.335711688549
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.7453612277,0.329536953204,0.0,0.0,5.48122459637,1.0115996781,6.26205690275,6.26205690275
 04/20  22:00:00,15.8811745018,0.465350227299,0.0,0.0,5.48122459637,1.0115996781,8.85722288776,8.85722288776
 04/20  23:00:00,15.9798307835,0.564006509084,0.0,0.0,5.48122459637,1.0115996781,10.8044573864,10.8044573864
 04/20  24:00:00,16.4289409537,1.01311667919,0.0,0.0,5.48122459637,1.0115996781,19.577173816,19.577173816
 04/21  01:00:00,16.3152775648,0.899453290299,0.0,0.0,5.48122459637,1.0115996781,17.4066102047,17.4066102047
 04/21  02:00:00,16.8504219131,1.43459763862,0.0,0.0,5.48122459637,1.0115996781,27.8550975139,27.8550975139
 04/21  03:00:00,16.60202905,1.18620477551,0.0,0.0,5.48122459637,1.0115996781,23.0339669185,23.0339669185
 04/21  04:00:00,17.1687573412,1.75293306669,0.0,0.0,5.48122459637,1.0115996781,34.164209941,34.164209941
 04/21  05:00:00,15.329545655,1.40088804717,0.0,0.0,5.48122459637,1.0115996781,27.2816141516,27.2816141516
 04/21  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,50.75568967,50.75568967
 04/21  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,32.674606003,32.674606003
 04/21  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,21.0641881816,21.0641881816
 04/21  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.4904197694,11.4904197694
 04/21  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.65458320018,8.65458320018
 04/21  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.00534875362,8.00534875362
 04/21  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.92882734168,7.92882734168
 04/21  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.2047941565,7.2047941565
 04/21  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.98280150508,6.98280150508
