Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/21  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.86083088766,6.86083088766
 04/21  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.37413905599,7.37413905599
 04/21  17:00:00,21.1462211092,0.656148607718,0.0,0.0,16.4436737891,4.04639871239,12.5285515926,12.5285515926
 04/21  18:00:00,7.73144036492,1.23861609046,0.0,0.0,5.48122459637,1.0115996781,23.522878014,23.522878014
 04/21  19:00:00,14.1209524539,1.67946151277,0.0,0.0,5.48122459637,1.0115996781,32.637041399,32.637041399
 04/21  20:00:00,17.6216267844,2.20580250991,0.0,0.0,5.48122459637,1.0115996781,42.6652032183,42.6652032183
 04/21  21:00:00,17.5972761651,2.18145189068,0.0,0.0,5.48122459637,1.0115996781,42.6410599106,42.6410599106
 04/21  22:00:00,17.904591119,2.4887668445,0.0,0.0,5.48122459637,1.0115996781,48.2235606349,48.2235606349
 04/21  23:00:00,17.8516866358,2.43586236135,0.0,0.0,5.48122459637,1.0115996781,47.7281495404,47.7281495404
 04/21  24:00:00,18.10412367,2.68829939558,0.0,0.0,5.48122459637,1.0115996781,52.155452202,52.155452202
 04/22  01:00:00,18.1108575664,2.69503329193,0.0,0.0,5.48122459637,1.0115996781,53.0102927556,53.0102927556
 04/22  02:00:00,18.3749831052,2.9591588307,0.0,0.0,5.48122459637,1.0115996781,57.5596885763,57.5596885763
 04/22  03:00:00,18.1072225135,2.69139823908,0.0,0.0,5.48122459637,1.0115996781,52.9579203503,52.9579203503
 04/22  04:00:00,18.2925181083,2.8766938338,0.0,0.0,5.48122459637,1.0115996781,55.946834302,55.946834302
 04/22  05:00:00,16.6544177905,2.72576018265,0.0,0.0,5.48122459637,1.0115996781,53.6828969522,53.6828969522
 04/22  06:00:00,9.43627106313,2.94344678866,0.0,0.0,5.48122459637,1.0115996781,57.2738552424,57.2738552424
 04/22  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,75.7913469743,75.7913469743
 04/22  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,66.1174385872,66.1174385872
 04/22  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,57.8446621948,57.8446621948
 04/22  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,53.0572695007,53.0572695007
 04/22  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,48.3485509359,48.3485509359
 04/22  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,46.5284563769,46.5284563769
 04/22  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,51.5918365434,51.5918365434
 04/22  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,55.8402148122,55.8402148122
 04/22  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,50.057993596,50.057993596
 04/22  16:00:00,8.3158247494,1.82300047493,0.0,0.0,5.48122459637,1.0115996781,34.7790436245,34.7790436245
 04/22  17:00:00,8.14960945414,1.65678517968,0.0,0.0,5.48122459637,1.0115996781,31.9262794694,31.9262794694
 04/22  18:00:00,8.94421003502,2.45138576055,0.0,0.0,5.48122459637,1.0115996781,47.6109547505,47.6109547505
 04/22  19:00:00,14.4497601142,2.0082691731,0.0,0.0,5.48122459637,1.0115996781,39.0352381368,39.0352381368
 04/22  20:00:00,18.269798212,2.85397393749,0.0,0.0,5.48122459637,1.0115996781,55.6886037918,55.6886037918
 04/22  21:00:00,17.512384183,2.0965599085,0.0,0.0,5.48122459637,1.0115996781,40.8103422465,40.8103422465
 04/22  22:00:00,18.2581008912,2.84227661677,0.0,0.0,5.48122459637,1.0115996781,55.5167455061,55.5167455061
 04/22  23:00:00,17.5121902607,2.0963659862,0.0,0.0,5.48122459637,1.0115996781,40.8735371693,40.8735371693
 04/22  24:00:00,18.2027504901,2.78692621559,0.0,0.0,5.48122459637,1.0115996781,54.4963438461,54.4963438461
 04/23  01:00:00,17.5047478449,2.08892357039,0.0,0.0,5.48122459637,1.0115996781,40.810526618,40.810526618
 04/23  02:00:00,18.2684607306,2.85263645617,0.0,0.0,5.48122459637,1.0115996781,55.8793595691,55.8793595691
 04/23  03:00:00,17.4715069133,2.05568263884,0.0,0.0,5.48122459637,1.0115996781,40.1869533466,40.1869533466
 04/23  04:00:00,18.1890167111,2.77319243661,0.0,0.0,5.48122459637,1.0115996781,54.3389551155,54.3389551155
 04/23  05:00:00,14.5051374714,2.06364653024,0.0,0.0,5.48122459637,1.0115996781,40.3698559425,40.3698559425
 04/23  06:00:00,9.26770211318,2.77487783871,0.0,0.0,5.48122459637,1.0115996781,54.3962016994,54.3962016994
 04/23  07:00:00,8.59581470865,2.10299043419,0.0,0.0,5.48122459637,1.0115996781,41.1978484416,41.1978484416
 04/23  08:00:00,9.35501066768,2.86218639322,0.0,0.0,5.48122459637,1.0115996781,56.1519927994,56.1519927994
 04/23  09:00:00,8.41708038678,1.92425611231,0.0,0.0,5.48122459637,1.0115996781,37.6653332052,37.6653332052
 04/23  10:00:00,8.80375528419,2.31093100973,0.0,0.0,5.48122459637,1.0115996781,45.3438197269,45.3438197269
 04/23  11:00:00,8.02382898181,1.53100470735,0.0,0.0,5.48122459637,1.0115996781,30.0178168324,30.0178168324
 04/23  12:00:00,8.29744861976,1.80462434529,0.0,0.0,5.48122459637,1.0115996781,35.4520556501,35.4520556501
 04/23  13:00:00,7.9032205021,1.41039622763,0.0,0.0,5.48122459637,1.0115996781,27.6884704393,27.6884704393
 04/23  14:00:00,8.56311776104,2.07029348657,0.0,0.0,5.48122459637,1.0115996781,40.5972859779,40.5972859779
 04/23  15:00:00,7.88572329037,1.3928990159,0.0,0.0,5.48122459637,1.0115996781,27.3066775326,27.3066775326
 04/23  16:00:00,8.25035983872,1.75753556426,0.0,0.0,5.48122459637,1.0115996781,34.5558733635,34.5558733635
 04/23  17:00:00,7.83209747923,1.33927320476,0.0,0.0,5.48122459637,1.0115996781,26.3119787619,26.3119787619
 04/23  18:00:00,8.40254022502,1.90971595056,0.0,0.0,5.48122459637,1.0115996781,37.5528822897,37.5528822897
 04/23  19:00:00,14.0051173545,1.56362641336,0.0,0.0,5.48122459637,1.0115996781,30.7148891732,30.7148891732
 04/23  20:00:00,17.7659240982,2.35009982373,0.0,0.0,5.48122459637,1.0115996781,46.1895681158,46.1895681158
 04/23  21:00:00,17.2029332265,1.78710895199,0.0,0.0,5.48122459637,1.0115996781,35.0637851212,35.0637851212
 04/23  22:00:00,17.8663334508,2.45050917636,0.0,0.0,5.48122459637,1.0115996781,48.1499219989,48.1499219989
 04/23  23:00:00,17.2968771847,1.88105291021,0.0,0.0,5.48122459637,1.0115996781,36.9017822511,36.9017822511
 04/23  24:00:00,18.0544342366,2.63860996216,0.0,0.0,5.48122459637,1.0115996781,51.8363086578,51.8363086578
 04/24  01:00:00,17.4474309962,2.03160672177,0.0,0.0,5.48122459637,1.0115996781,39.875262293,39.875262293
 04/24  02:00:00,18.2119790156,2.79615474116,0.0,0.0,5.48122459637,1.0115996781,54.9567977438,54.9567977438
 04/24  03:00:00,17.4460000488,2.03017577429,0.0,0.0,5.48122459637,1.0115996781,39.823522528,39.823522528
 04/24  04:00:00,18.1521316721,2.73630739765,0.0,0.0,5.48122459637,1.0115996781,53.7610777275,53.7610777275
 04/24  05:00:00,14.4820297856,2.0405388445,0.0,0.0,5.48122459637,1.0115996781,40.0219584514,40.0219584514
 04/24  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,69.3680159881,69.3680159881
 04/24  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,51.2008702034,51.2008702034
 04/24  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,37.3391021912,37.3391021912
 04/24  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,25.659155343,25.659155343
 04/24  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,20.5596809279,20.5596809279
 04/24  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,17.9129438327,17.9129438327
 04/24  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,17.3190432413,17.3190432413
 04/24  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,13.2685669603,13.2685669603
 04/24  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.20514553129,9.20514553129
 04/24  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.80302230132,7.80302230132
 04/24  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.3831066449,7.3831066449
 04/24  17:00:00,21.0546171582,0.564544656752,0.0,0.0,16.4436737891,4.04639871239,10.8016835171,10.8016835171
 04/24  18:00:00,7.46961569332,0.976791418852,0.0,0.0,5.48122459637,1.0115996781,18.4827856109,18.4827856109
 04/24  19:00:00,13.6538363097,1.21234536854,0.0,0.0,5.48122459637,1.0115996781,23.3448438264,23.3448438264
 04/24  20:00:00,16.9962801959,1.58045592147,0.0,0.0,5.48122459637,1.0115996781,30.4818971674,30.4818971674
 04/24  21:00:00,17.0738021059,1.65797783148,0.0,0.0,5.48122459637,1.0115996781,32.2048569298,32.2048569298
 04/24  22:00:00,17.3573143139,1.94149003945,0.0,0.0,5.48122459637,1.0115996781,37.6014172702,37.6014172702
 04/24  23:00:00,17.3212641141,1.90543983961,0.0,0.0,5.48122459637,1.0115996781,37.1298130376,37.1298130376
 04/24  24:00:00,17.6002100645,2.18438579,0.0,0.0,5.48122459637,1.0115996781,42.4211519869,42.4211519869
 04/25  01:00:00,17.5986909256,2.18286665118,0.0,0.0,5.48122459637,1.0115996781,42.6418962878,42.6418962878
 04/25  02:00:00,17.9381644871,2.5223402126,0.0,0.0,5.48122459637,1.0115996781,49.0642809563,49.0642809563
 04/25  03:00:00,17.8627180268,2.44689375234,0.0,0.0,5.48122459637,1.0115996781,47.8428906792,47.8428906792
 04/25  04:00:00,18.2022754149,2.78645114043,0.0,0.0,5.48122459637,1.0115996781,54.2517784014,54.2517784014
 04/25  05:00:00,15.1299994161,2.68850847499,0.0,0.0,5.48122459637,1.0115996781,52.6456930645,52.6456930645
 04/25  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,70.8178145396,70.8178145396
 04/25  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,50.6111449829,50.6111449829
 04/25  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,33.3734055693,33.3734055693
 04/25  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.2179284688,18.2179284688
 04/25  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.72186650326,9.72186650326
 04/25  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.72712570802,6.72712570802
 04/25  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,5.75522396006,5.75522396006
 04/25  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.55846441328,4.55846441328
 04/25  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.11145312752,4.11145312752
 04/25  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.94743414056,3.94743414056
 04/25  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.06793435063,4.06793435063
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.72124251797,0.228418243505,0.0,0.0,5.48122459637,1.0115996781,4.37353502826,4.37353502826
 04/25  19:00:00,13.1818890159,0.740398074802,0.0,0.0,5.48122459637,1.0115996781,13.9973290647,13.9973290647
 04/25  20:00:00,16.5422304964,1.12640622194,0.0,0.0,5.48122459637,1.0115996781,21.5860780248,21.5860780248
 04/25  21:00:00,16.9537968708,1.53797259632,0.0,0.0,5.48122459637,1.0115996781,29.6604700289,29.6604700289
 04/25  22:00:00,17.0429375162,1.62711324176,0.0,0.0,5.48122459637,1.0115996781,31.4804568744,31.4804568744
 04/25  23:00:00,17.3666853562,1.95086108176,0.0,0.0,5.48122459637,1.0115996781,37.8071077025,37.8071077025
 04/25  24:00:00,17.3087110941,1.8928868196,0.0,0.0,5.48122459637,1.0115996781,36.7443693922,36.7443693922
 04/26  01:00:00,17.5649661356,2.14914186114,0.0,0.0,5.48122459637,1.0115996781,41.7634065716,41.7634065716
 04/26  02:00:00,17.452189997,2.03636572253,0.0,0.0,5.48122459637,1.0115996781,39.6192807813,39.6192807813
 04/26  03:00:00,17.7620382651,2.34621399061,0.0,0.0,5.48122459637,1.0115996781,45.6839807772,45.6839807772
 04/26  04:00:00,17.7305389418,2.31471466731,0.0,0.0,5.48122459637,1.0115996781,45.1125666158,45.1125666158
 04/26  05:00:00,15.1137065838,2.67221564268,0.0,0.0,5.48122459637,1.0115996781,52.1080079113,52.1080079113
 04/26  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,69.1114019092,69.1114019092
 04/26  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,55.7779936518,55.7779936518
 04/26  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,41.7002922382,41.7002922382
 04/26  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,26.772849921,26.772849921
 04/26  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.0015829708,16.0015829708
 04/26  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.80400284278,8.80400284278
 04/26  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.58542710896,7.58542710896
 04/26  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.06335429953,6.06335429953
 04/26  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.67875393629,5.67875393629
 04/26  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.61265175412,5.61265175412
 04/26  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.56124044965,5.56124044965
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,7.0305327108,0.537708436331,0.0,0.0,5.48122459637,1.0115996781,10.2176670165,10.2176670165
 04/26  19:00:00,11.6601733675,0.705849093061,0.0,0.0,5.48122459637,1.0115996781,13.3182282651,13.3182282651
 04/26  20:00:00,16.3354161924,0.919591917923,0.0,0.0,5.48122459637,1.0115996781,17.5110912772,17.5110912772
 04/26  21:00:00,16.6556048743,1.23978059983,0.0,0.0,5.48122459637,1.0115996781,23.6683423584,23.6683423584
 04/26  22:00:00,16.7912977929,1.37547351844,0.0,0.0,5.48122459637,1.0115996781,26.6841183087,26.6841183087
 04/26  23:00:00,17.0159473819,1.60012310748,0.0,0.0,5.48122459637,1.0115996781,30.7536868813,30.7536868813
 04/26  24:00:00,17.0676270116,1.65180273714,0.0,0.0,5.48122459637,1.0115996781,32.2270421444,32.2270421444
 04/27  01:00:00,17.280372145,1.86454787049,0.0,0.0,5.48122459637,1.0115996781,35.9577688231,35.9577688231
 04/27  02:00:00,17.2643501739,1.84852589946,0.0,0.0,5.48122459637,1.0115996781,36.2017753987,36.2017753987
 04/27  03:00:00,17.4258148225,2.00999054807,0.0,0.0,5.48122459637,1.0115996781,38.8413384175,38.8413384175
 04/27  04:00:00,17.5050055654,2.08918129091,0.0,0.0,5.48122459637,1.0115996781,41.0201152063,41.0201152063
 04/27  05:00:00,14.8947662587,2.45327531762,0.0,0.0,5.48122459637,1.0115996781,47.488388301,47.488388301
 04/27  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,66.6733009914,66.6733009914
 04/27  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,53.2709254662,53.2709254662
 04/27  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,39.6816839013,39.6816839013
 04/27  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,29.4270515453,29.4270515453
 04/27  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,23.313856733,23.313856733
 04/27  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.083883115,19.083883115
 04/27  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,17.8983659393,17.8983659393
 04/27  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.2301710706,12.2301710706
 04/27  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.59424843044,8.59424843044
 04/27  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.4736806184,7.4736806184
 04/27  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.92479767983,6.92479767983
 04/27  17:00:00,20.8298030706,0.339730569096,0.0,0.0,16.4436737891,4.04639871239,6.44927704581,6.44927704581
 04/27  18:00:00,6.92481745585,0.431993181384,0.0,0.0,5.48122459637,1.0115996781,8.20123877427,8.20123877427
 04/27  19:00:00,11.8278908498,0.873566575352,0.0,0.0,5.48122459637,1.0115996781,16.5571964357,16.5571964357
 04/27  20:00:00,16.4284227644,1.0125984899,0.0,0.0,5.48122459637,1.0115996781,19.5310510462,19.5310510462
 04/27  21:00:00,17.0803315058,1.66450723129,0.0,0.0,5.48122459637,1.0115996781,32.1513074584,32.1513074584
 04/27  22:00:00,16.8188819164,1.4030576419,0.0,0.0,5.48122459637,1.0115996781,27.2470768469,27.2470768469
 04/27  23:00:00,17.4734247691,2.05760049459,0.0,0.0,5.48122459637,1.0115996781,39.9214356059,39.9214356059
 04/27  24:00:00,17.0319887413,1.61616446687,0.0,0.0,5.48122459637,1.0115996781,31.4807505107,31.4807505107
 04/28  01:00:00,17.6541942185,2.23836994408,0.0,0.0,5.48122459637,1.0115996781,43.5636186661,43.5636186661
 04/28  02:00:00,17.1658610185,1.750036744,0.0,0.0,5.48122459637,1.0115996781,34.1811025232,34.1811025232
 04/28  03:00:00,17.8741869543,2.45836267987,0.0,0.0,5.48122459637,1.0115996781,47.9740092436,47.9740092436
 04/28  04:00:00,17.3023199934,1.88649571891,0.0,0.0,5.48122459637,1.0115996781,36.9143406228,36.9143406228
 04/28  05:00:00,15.0460448671,2.60455392592,0.0,0.0,5.48122459637,1.0115996781,50.9091061613,50.9091061613
 04/28  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,58.4432185403,58.4432185403
 04/28  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,43.213565656,43.213565656
 04/28  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,29.3682212377,29.3682212377
 04/28  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,17.8233147294,17.8233147294
 04/28  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,10.4211769408,10.4211769408
 04/28  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.66211051571,7.66211051571
 04/28  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,6.76092137335,6.76092137335
 04/28  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.07885017846,5.07885017846
 04/28  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.31255549863,4.31255549863
 04/28  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.86017718517,4.86017718517
 04/28  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.12692775271,5.12692775271
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.78022891605,0.287404641588,0.0,0.0,5.48122459637,1.0115996781,5.48796326795,5.48796326795
 04/28  19:00:00,11.5655395476,0.611215273104,0.0,0.0,5.48122459637,1.0115996781,11.5998837747,11.5998837747
 04/28  20:00:00,16.3452888706,0.929464596122,0.0,0.0,5.48122459637,1.0115996781,17.8175126172,17.8175126172
 04/28  21:00:00,16.7629620284,1.34713775396,0.0,0.0,5.48122459637,1.0115996781,25.8777801555,25.8777801555
 04/28  22:00:00,16.9721902403,1.55636596583,0.0,0.0,5.48122459637,1.0115996781,30.3912032858,30.3912032858
 04/28  23:00:00,17.2696553308,1.85383105638,0.0,0.0,5.48122459637,1.0115996781,35.7975086159,35.7975086159
 04/28  24:00:00,17.3930209676,1.97719669317,0.0,0.0,5.48122459637,1.0115996781,38.7867546488,38.7867546488
 04/29  01:00:00,17.6881514486,2.27232717409,0.0,0.0,5.48122459637,1.0115996781,44.0074267024,44.0074267024
 04/29  02:00:00,17.7175750561,2.30175078165,0.0,0.0,5.48122459637,1.0115996781,45.2693923709,45.2693923709
 04/29  03:00:00,17.9743738737,2.55854959921,0.0,0.0,5.48122459637,1.0115996781,49.5972358273,49.5972358273
 04/29  04:00:00,18.0110554447,2.59523117022,0.0,0.0,5.48122459637,1.0115996781,51.1211672362,51.1211672362
 04/29  05:00:00,13.8287161066,2.87439183212,0.0,0.0,5.48122459637,1.0115996781,55.779113077,55.779113077
 04/29  06:00:00,8.90643652445,2.41361224999,0.0,0.0,5.48122459637,1.0115996781,47.6795176796,47.6795176796
 04/29  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,56.2636964159,56.2636964159
 04/29  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,34.1122877268,34.1122877268
 04/29  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,13.8421316166,13.8421316166
 04/29  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,8.45810254682,8.45810254682
 04/29  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,6.09156641845,6.09156641845
 04/29  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,5.01922774951,5.01922774951
 04/29  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,3.37306824511,3.37306824511
 04/29  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,2.02093757344,2.02093757344
 04/29  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,1.29873757978,1.29873757978
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.6909013588,0.275077084349,0.0,0.0,5.48122459637,1.0115996781,5.24275933978,5.24275933978
 04/29  23:00:00,15.9475743591,0.531750084588,0.0,0.0,5.48122459637,1.0115996781,10.0803652216,10.0803652216
 04/29  24:00:00,15.9637255212,0.547901246687,0.0,0.0,5.48122459637,1.0115996781,10.6157114211,10.6157114211
 04/30  01:00:00,16.2545277627,0.838703488259,0.0,0.0,5.48122459637,1.0115996781,16.2528841112,16.2528841112
 04/30  02:00:00,16.111137714,0.695313439491,0.0,0.0,5.48122459637,1.0115996781,13.6634750095,13.6634750095
 04/30  03:00:00,16.5009237983,1.08509952388,0.0,0.0,5.48122459637,1.0115996781,21.180072845,21.180072845
 04/30  04:00:00,16.3983447448,0.982520470288,0.0,0.0,5.48122459637,1.0115996781,19.1840582198,19.1840582198
 04/30  05:00:00,12.3647672266,1.41044295216,0.0,0.0,5.48122459637,1.0115996781,27.4787926624,27.4787926624
 04/30  06:00:00,7.4956502693,1.00282599483,0.0,0.0,5.48122459637,1.0115996781,19.6463535119,19.6463535119
 04/30  07:00:00,7.63361604187,1.1407917674,0.0,0.0,5.48122459637,1.0115996781,22.2975139798,22.2975139798
 04/30  08:00:00,7.20141720472,0.70859293026,0.0,0.0,5.48122459637,1.0115996781,13.9416130297,13.9416130297
 04/30  09:00:00,6.87460197306,0.381777698599,0.0,0.0,5.48122459637,1.0115996781,7.53889957789,7.53889957789
 04/30  10:00:00,6.49669514754,0.00387087307692,0.0,0.0,5.48122459637,1.0115996781,0.105384481065,0.105384481065
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,11.1233794981,0.169055223684,0.0,0.0,5.48122459637,1.0115996781,3.34894210632,3.34894210632
 04/30  20:00:00,16.1353725423,0.719548267838,0.0,0.0,5.48122459637,1.0115996781,14.0185497236,14.0185497236
 04/30  21:00:00,16.5031668631,1.08734258863,0.0,0.0,5.48122459637,1.0115996781,21.1545142999,21.1545142999
 04/30  22:00:00,16.8766048269,1.46078055247,0.0,0.0,5.48122459637,1.0115996781,28.3624274047,28.3624274047
 04/30  23:00:00,17.0052293541,1.58940507968,0.0,0.0,5.48122459637,1.0115996781,30.9576146048,30.9576146048
 04/30  24:00:00,17.3172469394,1.90142266492,0.0,0.0,5.48122459637,1.0115996781,36.9295353499,36.9295353499
 05/01  01:00:00,17.3230381924,1.9072139179,0.0,0.0,5.48122459637,1.0115996781,37.1890163466,37.1890163466
 05/01  02:00:00,17.5894247365,2.17360046202,0.0,0.0,5.48122459637,1.0115996781,42.2245802789,42.2245802789
 05/01  03:00:00,17.4965630695,2.08073879499,0.0,0.0,5.48122459637,1.0115996781,40.5634362004,40.5634362004
 05/01  04:00:00,17.7173116058,2.30148733133,0.0,0.0,5.48122459637,1.0115996781,44.6994153029,44.6994153029
 05/01  05:00:00,13.0835512447,2.12922697025,0.0,0.0,5.48122459637,1.0115996781,41.5165974846,41.5165974846
 05/01  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,51.0954585496,51.0954585496
 05/01  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,31.1024782638,31.1024782638
 05/01  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,12.6301727853,12.6301727853
 05/01  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.85241588463,6.85241588463
 05/01  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.32632748216,4.32632748216
 05/01  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.20317489203,2.20317489203
 05/01  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,1.03656449584,1.03656449584
 05/01  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.5952609553,0.179436680864,0.0,0.0,5.48122459637,1.0115996781,3.43799384358,3.43799384358
 05/02  02:00:00,15.8951545815,0.479330307083,0.0,0.0,5.48122459637,1.0115996781,9.08766523355,9.08766523355
 05/02  03:00:00,16.0123623532,0.596538078722,0.0,0.0,5.48122459637,1.0115996781,11.321450355,11.321450355
 05/02  04:00:00,15.9407033046,0.524879030151,0.0,0.0,5.48122459637,1.0115996781,9.99305519536,9.99305519536
 05/02  05:00:00,11.7358255599,0.781501285433,0.0,0.0,5.48122459637,1.0115996781,14.9559629804,14.9559629804
 05/02  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,20.4034125397,20.4034125397
 05/02  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,9.74588209084,9.74588209084
 05/02  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,6.79409815845,6.79409815845
 05/02  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.49817241067,4.49817241067
 05/02  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.49447619868,2.49447619868
 05/02  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.754981680284,0.754981680284
 05/02  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0802817763432,0.0802817763432
 05/02  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.6195851473,0.203760872851,0.0,0.0,5.48122459637,1.0115996781,3.88682055499,3.88682055499
 05/02  24:00:00,16.0055444545,0.589720180005,0.0,0.0,5.48122459637,1.0115996781,11.1382542023,11.1382542023
 05/03  01:00:00,16.2066870088,0.790862734333,0.0,0.0,5.48122459637,1.0115996781,14.9513536721,14.9513536721
 05/03  02:00:00,16.393412669,0.977588394518,0.0,0.0,5.48122459637,1.0115996781,18.4573384322,18.4573384322
 05/03  03:00:00,16.665324511,1.24950023649,0.0,0.0,5.48122459637,1.0115996781,23.747094767,23.747094767
 05/03  04:00:00,16.8140846535,1.39826037906,0.0,0.0,5.48122459637,1.0115996781,26.8844489641,26.8844489641
 05/03  05:00:00,12.5817866041,1.62746232965,0.0,0.0,5.48122459637,1.0115996781,31.2895387716,31.2895387716
 05/03  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,35.2166372679,35.2166372679
 05/03  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,15.3016106611,15.3016106611
 05/03  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,7.1119391102,7.1119391102
 05/03  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.17363019667,4.17363019667
 05/03  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.14799774293,2.14799774293
 05/03  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.514928467546,0.514928467546
 05/03  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0141449773576,0.0141449773576
 05/03  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,16.0745129626,0.658688688105,0.0,0.0,5.48122459637,1.0115996781,12.5374770075,12.5374770075
 05/04  01:00:00,16.1756658801,0.759841605605,0.0,0.0,5.48122459637,1.0115996781,14.4158519791,14.4158519791
 05/04  02:00:00,16.2089898465,0.793165572077,0.0,0.0,5.48122459637,1.0115996781,14.9769933991,14.9769933991
 05/04  03:00:00,16.6072327782,1.19140850369,0.0,0.0,5.48122459637,1.0115996781,22.5505209396,22.5505209396
 05/04  04:00:00,16.3890147333,0.973190458803,0.0,0.0,5.48122459637,1.0115996781,18.704125774,18.704125774
 05/04  05:00:00,12.3164220833,1.3620978088,0.0,0.0,5.48122459637,1.0115996781,26.1836831514,26.1836831514
 05/04  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,26.237226759,26.237226759
 05/04  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,10.8194781094,10.8194781094
 05/04  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,6.63243198084,6.63243198084
 05/04  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.59014104661,3.59014104661
 05/04  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.29715354613,1.29715354613
 05/04  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0458383674524,0.0458383674524
 05/04  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.7469335491,0.331109274657,0.0,0.0,5.48122459637,1.0115996781,6.3028553113,6.3028553113
 05/05  05:00:00,11.3124454693,0.358121194823,0.0,0.0,5.48122459637,1.0115996781,6.82391835034,6.82391835034
 05/05  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,13.5923079261,13.5923079261
 05/05  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,8.75592970288,8.75592970288
 05/05  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,5.68177141236,5.68177141236
 05/05  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.02836919211,3.02836919211
 05/05  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.423137074528,0.423137074528
 05/05  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,70.5359062414,12.0887019662,0.0117858050194,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,70.8527693808,12.0887019662,0.328648944439,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,70.9078966931,12.0887019662,0.383776256767,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,8.27337803417,8.27337803417
 05/06  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,4.38519554999,4.38519554999
 05/06  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,1.90343916448,1.90343916448
 05/06  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.54387917984,0.54387917984
 05/06  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/06  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.6998788666,0.284054592159,0.0,0.0,5.48122459637,1.0115996781,5.42365140789,5.42365140789
 05/07  05:00:00,9.80099747207,0.333839864272,0.0,0.0,5.48122459637,1.0115996781,6.3766049943,6.3766049943
 05/07  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,4.80824489095,4.80824489095
 05/08  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,1.96574773628,1.96574773628
 05/08  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0850706437567,0.0850706437567
 05/08  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,70.7978237962,12.0887019662,0.273703359858,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,70.8033066699,12.0887019662,0.279186233525,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,70.7789700422,12.0887019662,0.254849605801,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,70.6694363525,12.0887019662,0.145315916133,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,9.53466623312,9.53466623312
 05/09  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,6.32779762426,6.32779762426
 05/09  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,4.65045540192,4.65045540192
 05/09  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.33521548506,3.33521548506
 05/09  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.68769260522,2.68769260522
 05/09  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.38283077885,2.38283077885
 05/09  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,2.58739678286,2.58739678286
 05/09  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.92530424621,1.92530424621
 05/09  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.81962399573,1.81962399573
 05/09  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.80832507709,1.80832507709
 05/09  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.36856713316,2.36856713316
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,15.6866515102,0.270827235748,0.0,0.0,5.48122459637,1.0115996781,5.18723194817,5.18723194817
 05/09  21:00:00,15.8479547723,0.432130497862,0.0,0.0,5.48122459637,1.0115996781,8.26052838681,8.26052838681
 05/09  22:00:00,16.0416080731,0.625783798594,0.0,0.0,5.48122459637,1.0115996781,11.9196289743,11.9196289743
 05/09  23:00:00,16.0151037467,0.599279472251,0.0,0.0,5.48122459637,1.0115996781,11.4470786893,11.4470786893
 05/09  24:00:00,16.4593111694,1.04348689497,0.0,0.0,5.48122459637,1.0115996781,19.8379991564,19.8379991564
 05/10  01:00:00,16.2692854838,0.85346120929,0.0,0.0,5.48122459637,1.0115996781,16.3897599744,16.3897599744
 05/10  02:00:00,16.7023599345,1.28653566003,0.0,0.0,5.48122459637,1.0115996781,24.7854850799,24.7854850799
 05/10  03:00:00,16.3759219706,0.9600976961,0.0,0.0,5.48122459637,1.0115996781,18.5677580259,18.5677580259
 05/10  04:00:00,16.7619186823,1.34609440785,0.0,0.0,5.48122459637,1.0115996781,26.0431277994,26.0431277994
 05/10  05:00:00,10.5340982784,1.06694067063,0.0,0.0,5.48122459637,1.0115996781,20.7289452233,20.7289452233
 05/10  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,37.8271641045,37.8271641045
 05/10  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,21.3633157109,21.3633157109
 05/10  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,13.0495129083,13.0495129083
 05/10  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.98888305884,7.98888305884
 05/10  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.08245390399,7.08245390399
 05/10  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.63261820913,6.63261820913
 05/10  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,6.75255058161,6.75255058161
 05/10  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.0329826377,6.0329826377
 05/10  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.63569293206,5.63569293206
 05/10  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.42774557982,5.42774557982
 05/10  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.54534695943,5.54534695943
 05/10  17:00:00,20.8080085924,0.317936090948,0.0,0.0,16.4436737891,4.04639871239,6.05560209076,6.05560209076
 05/10  18:00:00,7.01977111565,0.52694684119,0.0,0.0,5.48122459637,1.0115996781,10.0322336261,10.0322336261
 05/10  19:00:00,10.3288341362,0.861676528394,0.0,0.0,5.48122459637,1.0115996781,16.4666322498,16.4666322498
 05/10  20:00:00,16.2074549948,0.791630720332,0.0,0.0,5.48122459637,1.0115996781,14.9891627749,14.9891627749
 05/10  21:00:00,16.6635611011,1.24773682663,0.0,0.0,5.48122459637,1.0115996781,23.6809211401,23.6809211401
 05/10  22:00:00,16.4624307156,1.0466064411,0.0,0.0,5.48122459637,1.0115996781,20.0644763847,20.0644763847
 05/10  23:00:00,16.9075071421,1.49168286763,0.0,0.0,5.48122459637,1.0115996781,28.6108290471,28.6108290471
 05/10  24:00:00,16.5811631546,1.16533888018,0.0,0.0,5.48122459637,1.0115996781,22.5627231992,22.5627231992
 05/11  01:00:00,17.09270681,1.67688253554,0.0,0.0,5.48122459637,1.0115996781,32.5094245381,32.5094245381
 05/11  02:00:00,16.7164872899,1.3006630154,0.0,0.0,5.48122459637,1.0115996781,25.2932802568,25.2932802568
 05/11  03:00:00,17.114641366,1.69881709157,0.0,0.0,5.48122459637,1.0115996781,32.947086354,32.947086354
 05/11  04:00:00,16.6800131833,1.26418890885,0.0,0.0,5.48122459637,1.0115996781,24.5896606818,24.5896606818
 05/11  05:00:00,11.1627188166,1.69556120877,0.0,0.0,5.48122459637,1.0115996781,32.9273623958,32.9273623958
 05/11  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,37.0520506332,37.0520506332
 05/11  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,29.9992945072,29.9992945072
 05/11  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,23.7690222165,23.7690222165
 05/11  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.1149392512,11.1149392512
 05/11  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.64485928098,6.64485928098
