Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/11  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.34536280726,5.34536280726
 05/11  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.90386730792,4.90386730792
 05/11  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.06122574864,4.06122574864
 05/11  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.86806777086,3.86806777086
 05/11  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.63298069206,3.63298069206
 05/11  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.61797892973,3.61797892973
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.7196531332,0.303828858694,0.0,0.0,5.48122459637,1.0115996781,5.81113808795,5.81113808795
 05/11  22:00:00,15.7381457667,0.322321492271,0.0,0.0,5.48122459637,1.0115996781,6.16432440808,6.16432440808
 05/11  23:00:00,15.7443987471,0.328574472611,0.0,0.0,5.48122459637,1.0115996781,6.27548901808,6.27548901808
 05/11  24:00:00,15.7790009914,0.363176716908,0.0,0.0,5.48122459637,1.0115996781,6.93563972992,6.93563972992
 05/12  01:00:00,16.0605618159,0.644737541474,0.0,0.0,5.48122459637,1.0115996781,12.3436666005,12.3436666005
 05/12  02:00:00,16.1355296214,0.719705346944,0.0,0.0,5.48122459637,1.0115996781,13.6916678963,13.6916678963
 05/12  03:00:00,16.2180454236,0.802221149156,0.0,0.0,5.48122459637,1.0115996781,15.3380331004,15.3380331004
 05/12  04:00:00,16.4259873879,1.01016311347,0.0,0.0,5.48122459637,1.0115996781,19.3759740433,19.3759740433
 05/12  05:00:00,10.4054484946,0.93829088676,0.0,0.0,5.48122459637,1.0115996781,18.1041235207,18.1041235207
 05/12  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,19.8754788786,19.8754788786
 05/12  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,10.2882077992,10.2882077992
 05/12  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,7.29371471672,7.29371471672
 05/12  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.32951907209,4.32951907209
 05/12  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.11648800752,2.11648800752
 05/12  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.384253981664,0.384253981664
 05/12  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.8103952231,0.394570948604,0.0,0.0,5.48122459637,1.0115996781,7.52030303283,7.52030303283
 05/13  03:00:00,16.1696672206,0.753842946169,0.0,0.0,5.48122459637,1.0115996781,14.4138330223,14.4138330223
 05/13  04:00:00,16.1716457288,0.755821454297,0.0,0.0,5.48122459637,1.0115996781,14.4009196741,14.4009196741
 05/13  05:00:00,10.2073932294,0.740235621575,0.0,0.0,5.48122459637,1.0115996781,14.0297034578,14.0297034578
 05/13  06:00:00,7.33670814952,0.843883875051,0.0,0.0,5.48122459637,1.0115996781,16.107893907,16.107893907
 05/13  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,17.338554797,17.338554797
 05/13  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,10.0018767528,10.0018767528
 05/13  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,7.05498766144,7.05498766144
 05/13  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,5.71429659571,5.71429659571
 05/13  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,5.44176483841,5.44176483841
 05/13  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,5.92323893159,5.92323893159
 05/13  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,5.99706229614,5.99706229614
 05/13  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,5.98043854722,5.98043854722
 05/13  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,5.43314451368,5.43314451368
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.7569299848,0.341105710339,0.0,0.0,5.48122459637,1.0115996781,6.49993069058,6.49993069058
 05/13  23:00:00,16.0828988511,0.667074576602,0.0,0.0,5.48122459637,1.0115996781,12.7607832279,12.7607832279
 05/13  24:00:00,16.0640367947,0.648212520222,0.0,0.0,5.48122459637,1.0115996781,12.3381061261,12.3381061261
 05/14  01:00:00,16.0459016774,0.630077402935,0.0,0.0,5.48122459637,1.0115996781,11.997382748,11.997382748
 05/14  02:00:00,16.3566962148,0.940871940298,0.0,0.0,5.48122459637,1.0115996781,18.0870082332,18.0870082332
 05/14  03:00:00,16.0768310816,0.661006807118,0.0,0.0,5.48122459637,1.0115996781,12.6439766621,12.6439766621
 05/14  04:00:00,16.3305569264,0.914732651893,0.0,0.0,5.48122459637,1.0115996781,17.7328154232,17.7328154232
 05/14  05:00:00,8.74213960343,0.762148662297,0.0,0.0,5.48122459637,1.0115996781,14.8046256804,14.8046256804
 05/14  06:00:00,7.4924462659,0.999621991438,0.0,0.0,5.48122459637,1.0115996781,19.302680492,19.302680492
 05/14  07:00:00,7.12268889999,0.629864625526,0.0,0.0,5.48122459637,1.0115996781,12.0703922896,12.0703922896
 05/14  08:00:00,6.80293627823,0.310112003767,0.0,0.0,5.48122459637,1.0115996781,5.919414923,5.919414923
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  02:00:00,15.7417291776,0.32590490314,0.0,0.0,5.48122459637,1.0115996781,6.22517945637,6.22517945637
 05/15  03:00:00,15.8432763032,0.4274520287,0.0,0.0,5.48122459637,1.0115996781,8.14816867443,8.14816867443
 05/15  04:00:00,15.9313763625,0.515552088022,0.0,0.0,5.48122459637,1.0115996781,9.82362191818,9.82362191818
 05/15  05:00:00,8.56103050915,0.581039568017,0.0,0.0,5.48122459637,1.0115996781,11.0843997485,11.0843997485
 05/15  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,19.9890009134,19.9890009134
 05/15  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,9.05349632349,9.05349632349
 05/15  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,5.64494777713,5.64494777713
 05/15  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.01817422898,3.01817422898
 05/15  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.15460559663,1.15460559663
 05/15  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0329293487531,0.0329293487531
 05/15  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.7926847607,0.376860486223,0.0,0.0,5.48122459637,1.0115996781,7.15012937023,7.15012937023
 05/16  02:00:00,15.8685702168,0.452745942385,0.0,0.0,5.48122459637,1.0115996781,8.58447242359,8.58447242359
 05/16  03:00:00,16.3376847502,0.921860475713,0.0,0.0,5.48122459637,1.0115996781,17.546199902,17.546199902
 05/16  04:00:00,16.1911179353,0.775293660859,0.0,0.0,5.48122459637,1.0115996781,14.6441939783,14.6441939783
 05/16  05:00:00,9.12993941862,1.14994847748,0.0,0.0,5.48122459637,1.0115996781,22.0164963114,22.0164963114
 05/16  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,20.6619175845,20.6619175845
 05/16  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,9.60020967786,9.60020967786
 05/16  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,6.12027706227,6.12027706227
 05/16  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.23239955967,3.23239955967
 05/16  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.14748241095,1.14748241095
 05/16  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0338472580759,0.0338472580759
 05/16  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/16  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  05:00:00,8.30183205738,0.32184111625,0.0,0.0,5.48122459637,1.0115996781,6.12053979117,6.12053979117
 05/17  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,14.9985827746,14.9985827746
 05/17  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,7.47010919706,7.47010919706
 05/17  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,4.244616729,4.244616729
 05/17  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.88013859391,1.88013859391
 05/17  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.25484635645,0.25484635645
 05/17  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/17  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  05:00:00,8.32065060035,0.340659659215,0.0,0.0,5.48122459637,1.0115996781,6.49291239595,6.49291239595
 05/18  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,15.1095350033,15.1095350033
 05/18  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,7.37184041536,7.37184041536
 05/18  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,4.528532182,4.528532182
 05/18  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.77777253372,2.77777253372
 05/18  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.9893140271,1.9893140271
 05/18  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.53253132877,1.53253132877
 05/18  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,1.70591096881,1.70591096881
 05/18  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.01903137603,1.01903137603
 05/18  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.625250175505,0.625250175505
 05/18  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.257962685298,0.257962685298
 05/18  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.254788116249,0.254788116249
 05/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.6854397588,0.269615484384,0.0,0.0,5.48122459637,1.0115996781,5.16978659506,5.16978659506
 05/19  03:00:00,15.9463709197,0.530546645203,0.0,0.0,5.48122459637,1.0115996781,10.1078912033,10.1078912033
 05/19  04:00:00,16.0067174774,0.590893202986,0.0,0.0,5.48122459637,1.0115996781,11.286116978,11.286116978
 05/19  05:00:00,9.05675168974,1.07676074861,0.0,0.0,5.48122459637,1.0115996781,20.6442339967,20.6442339967
 05/19  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,21.2982535628,21.2982535628
 05/19  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,15.9918217299,15.9918217299
 05/19  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,13.1072468699,13.1072468699
 05/19  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.98569539302,5.98569539302
 05/19  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.85648490454,3.85648490454
 05/19  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.20993944379,2.20993944379
 05/19  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,1.36265567846,1.36265567846
 05/19  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.515928055995,0.515928055995
 05/19  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.363417413033,0.363417413033
 05/19  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0179836448602,0.0179836448602
 05/19  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.463823147564,0.463823147564
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.8482718633,0.432447588799,0.0,0.0,5.48122459637,1.0115996781,8.21535820716,8.21535820716
 05/19  23:00:00,16.0013625153,0.585538240818,0.0,0.0,5.48122459637,1.0115996781,11.1219945874,11.1219945874
 05/19  24:00:00,16.6414895105,1.22566523603,0.0,0.0,5.48122459637,1.0115996781,23.2106356624,23.2106356624
 05/20  01:00:00,16.537286568,1.12146229354,0.0,0.0,5.48122459637,1.0115996781,21.6097722914,21.6097722914
 05/20  02:00:00,17.0111404026,1.5953161281,0.0,0.0,5.48122459637,1.0115996781,30.7578607189,30.7578607189
 05/20  03:00:00,16.6888422462,1.27301797175,0.0,0.0,5.48122459637,1.0115996781,24.6546066116,24.6546066116
 05/20  04:00:00,17.268295418,1.8524711435,0.0,0.0,5.48122459637,1.0115996781,35.8772320291,35.8772320291
 05/20  05:00:00,9.39068899608,1.41069805494,0.0,0.0,5.48122459637,1.0115996781,27.4036316208,27.4036316208
 05/20  06:00:00,7.90106678782,1.40824251336,0.0,0.0,5.48122459637,1.0115996781,27.3585163926,27.3585163926
 05/20  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,21.8416792337,21.8416792337
 05/20  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,10.7897528174,10.7897528174
 05/20  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,7.62400725956,7.62400725956
 05/20  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,5.30888927379,5.30888927379
 05/20  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,3.42997897633,3.42997897633
 05/20  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,2.50703036151,2.50703036151
 05/20  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,1.17049651667,1.17049651667
 05/20  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.192870849059,0.192870849059
 05/20  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,15.5888248099,0.173000535431,0.0,0.0,5.48122459637,1.0115996781,3.3214235016,3.3214235016
 05/21  04:00:00,15.5504841984,0.134659923898,0.0,0.0,5.48122459637,1.0115996781,2.5382214601,2.5382214601
 05/21  05:00:00,8.3264416129,0.346450671765,0.0,0.0,5.48122459637,1.0115996781,6.60342004114,6.60342004114
 05/21  06:00:00,6.83478685959,0.341962585129,0.0,0.0,5.48122459637,1.0115996781,6.52006927548,6.52006927548
 05/21  07:00:00,6.78880184689,0.295977572426,0.0,0.0,5.48122459637,1.0115996781,5.64879670333,5.64879670333
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.7177006504,0.301876375918,0.0,0.0,5.48122459637,1.0115996781,5.75699384529,5.75699384529
 05/21  24:00:00,15.7707082922,0.354884017759,0.0,0.0,5.48122459637,1.0115996781,6.76339085322,6.76339085322
 05/22  01:00:00,16.0475911928,0.631766918286,0.0,0.0,5.48122459637,1.0115996781,12.0845127,12.0845127
 05/22  02:00:00,15.9953331621,0.579508887642,0.0,0.0,5.48122459637,1.0115996781,11.0377649961,11.0377649961
 05/22  03:00:00,16.0593266185,0.643502344046,0.0,0.0,5.48122459637,1.0115996781,12.4650048804,12.4650048804
 05/22  04:00:00,15.9810903094,0.56526603495,0.0,0.0,5.48122459637,1.0115996781,11.09122443,11.09122443
 05/22  05:00:00,8.56427964709,0.584288705963,0.0,0.0,5.48122459637,1.0115996781,11.4442080525,11.4442080525
 05/22  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,23.9013290616,23.9013290616
 05/22  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,10.3423658943,10.3423658943
 05/22  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,7.24512309004,7.24512309004
 05/22  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.86151911837,4.86151911837
 05/22  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.19625789895,3.19625789895
 05/22  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.51419607036,1.51419607036
 05/22  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.379074286881,0.379074286881
 05/22  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.6735677289,0.257743454429,0.0,0.0,5.48122459637,1.0115996781,4.93149386803,4.93149386803
 05/23  04:00:00,15.787712534,0.371888259544,0.0,0.0,5.48122459637,1.0115996781,7.09709132868,7.09709132868
 05/23  05:00:00,8.4669377679,0.486946826773,0.0,0.0,5.48122459637,1.0115996781,9.26116988807,9.26116988807
 05/23  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,14.4182819204,14.4182819204
 05/23  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,8.66548697072,8.66548697072
 05/23  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,6.31646710847,6.31646710847
 05/23  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.43393479223,4.43393479223
 05/23  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.22544509539,3.22544509539
 05/23  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.27827483852,2.27827483852
 05/23  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,1.97450098176,1.97450098176
 05/23  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.28780504324,1.28780504324
 05/23  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.990472754451,0.990472754451
 05/23  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.823328863649,0.823328863649
 05/23  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.884687715783,0.884687715783
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.669975717,0.254151442565,0.0,0.0,5.48122459637,1.0115996781,4.86330223794,4.86330223794
 05/24  01:00:00,15.766074953,0.350250678529,0.0,0.0,5.48122459637,1.0115996781,6.67795960482,6.67795960482
 05/24  02:00:00,15.81719232,0.401368045534,0.0,0.0,5.48122459637,1.0115996781,7.66459861627,7.66459861627
 05/24  03:00:00,15.9665106133,0.550686338794,0.0,0.0,5.48122459637,1.0115996781,10.4762834558,10.4762834558
 05/24  04:00:00,15.9317122464,0.515887971923,0.0,0.0,5.48122459637,1.0115996781,9.8391050182,9.8391050182
 05/24  05:00:00,7.04734612725,0.554521852789,0.0,0.0,5.48122459637,1.0115996781,10.583544254,10.583544254
 05/24  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,24.9650352177,24.9650352177
 05/24  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,10.338135143,10.338135143
 05/24  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,7.54392820641,7.54392820641
 05/24  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.86668459137,5.86668459137
 05/24  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.93526303118,4.93526303118
 05/24  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.54145546595,4.54145546595
 05/24  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.77946834134,4.77946834134
 05/24  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.82082620414,4.82082620414
 05/24  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.81686036356,4.81686036356
 05/24  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.97869416828,3.97869416828
 05/24  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.85490523967,3.85490523967
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,15.9716555634,0.555831288935,0.0,0.0,5.48122459637,1.0115996781,10.6492483798,10.6492483798
 05/24  21:00:00,15.9101873066,0.494363032167,0.0,0.0,5.48122459637,1.0115996781,9.42244777796,9.42244777796
 05/24  22:00:00,15.9640261994,0.548201924971,0.0,0.0,5.48122459637,1.0115996781,10.4541850033,10.4541850033
 05/24  23:00:00,15.9007295815,0.484905307,0.0,0.0,5.48122459637,1.0115996781,9.26365172418,9.26365172418
 05/24  24:00:00,15.9265174847,0.510693210239,0.0,0.0,5.48122459637,1.0115996781,9.76203019181,9.76203019181
 05/25  01:00:00,16.2342519882,0.818427713748,0.0,0.0,5.48122459637,1.0115996781,15.7116417153,15.7116417153
 05/25  02:00:00,16.1416300094,0.725805734925,0.0,0.0,5.48122459637,1.0115996781,13.8213699394,13.8213699394
 05/25  03:00:00,16.0797874077,0.663963133232,0.0,0.0,5.48122459637,1.0115996781,12.7551831012,12.7551831012
 05/25  04:00:00,16.174792188,0.758967913563,0.0,0.0,5.48122459637,1.0115996781,14.4550445779,14.4550445779
 05/25  05:00:00,7.20561455289,0.712790278426,0.0,0.0,5.48122459637,1.0115996781,13.8409551852,13.8409551852
 05/25  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,21.3614308997,21.3614308997
 05/25  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,10.5551616062,10.5551616062
 05/25  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,7.65787025511,7.65787025511
 05/25  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.60651384408,5.60651384408
 05/25  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.75144623601,4.75144623601
 05/25  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.25641290528,4.25641290528
 05/25  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.42991426994,4.42991426994
 05/25  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.39586690662,4.39586690662
 05/25  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.89682329678,3.89682329678
 05/25  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.54708226936,1.54708226936
 05/25  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.29770298321,0.29770298321
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,12.4418496701,12.4418496701
 05/26  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,7.05582062286,7.05582062286
 05/26  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,4.7261293926,4.7261293926
 05/26  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.23205096109,2.23205096109
 05/26  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.390257422555,0.390257422555
 05/26  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/26  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,8.98283056008,8.98283056008
 05/27  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,5.35763555063,5.35763555063
 05/27  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,3.53547144969,3.53547144969
 05/27  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,2.03860342054,2.03860342054
 05/27  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.954214541278,0.954214541278
 05/27  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.889765210321,0.889765210321
 05/27  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0886143913701,0.0886143913701
 05/27  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.73473413,0.318909855539,0.0,0.0,5.48122459637,1.0115996781,6.07836092971,6.07836092971
 05/29  03:00:00,15.9894274153,0.573603140862,0.0,0.0,5.48122459637,1.0115996781,10.9519558463,10.9519558463
 05/29  04:00:00,16.0422718216,0.626447547104,0.0,0.0,5.48122459637,1.0115996781,11.920018358,11.920018358
 05/29  05:00:00,7.10460039709,0.611776122626,0.0,0.0,5.48122459637,1.0115996781,11.8420016057,11.8420016057
 05/29  06:00:00,6.8329120993,0.340087824832,0.0,0.0,5.48122459637,1.0115996781,6.49579773903,6.49579773903
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.7107013384,0.294877063952,0.0,0.0,5.48122459637,1.0115996781,5.63636958033,5.63636958033
 05/30  01:00:00,16.0053307489,0.589506474423,0.0,0.0,5.48122459637,1.0115996781,11.2173229339,11.2173229339
 05/30  02:00:00,16.041464535,0.625640260547,0.0,0.0,5.48122459637,1.0115996781,12.0531223832,12.0531223832
 05/30  03:00:00,16.5594829103,1.14365863588,0.0,0.0,5.48122459637,1.0115996781,22.1151274034,22.1151274034
 05/30  04:00:00,16.3870140775,0.971189803058,0.0,0.0,5.48122459637,1.0115996781,18.8482021732,18.8482021732
 05/30  05:00:00,7.91978976451,1.42696549005,0.0,0.0,5.48122459637,1.0115996781,27.6804400999,27.6804400999
 05/30  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,21.5902083366,21.5902083366
 05/30  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,9.57997848929,9.57997848929
 05/30  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,5.73764100524,5.73764100524
 05/30  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.74730350694,2.74730350694
 05/30  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.61026160144,0.61026160144
 05/30  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/30  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,6.80880498023,0.31598070577,0.0,0.0,5.48122459637,1.0115996781,6.03748266782,6.03748266782
 05/31  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,12.9462370111,12.9462370111
 05/31  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,7.32427718475,7.32427718475
 05/31  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,4.21689810813,4.21689810813
 05/31  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.83190292911,1.83190292911
 05/31  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.207794900386,0.207794900386
 05/31  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,5.69850238774,5.69850238774
 06/01  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,2.17029955297,2.17029955297
 06/01  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0909627128236,0.0909627128236
 06/01  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,70.5472612162,12.0887019662,0.0231407798192,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,70.7087256701,12.0887019662,0.184605233736,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,70.8396344821,12.0887019662,0.315514045759,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,70.8449510728,12.0887019662,0.320830636483,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
