Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,70.6524622132,12.0887019662,0.128341776875,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,71.1054821384,12.0887019662,0.581361702085,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,71.4004759708,12.0887019662,0.876355534408,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,64.9665770503,12.0887019662,0.935280888416,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,71.5673948131,12.0887019662,1.04327437673,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,71.6465799757,12.0887019662,1.12245953934,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,71.7555562894,12.0887019662,1.23143585304,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,71.6029707607,12.0887019662,1.07885032436,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.13305728173,0.13305728173
 06/27  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.35940888682,6.35940888682
 06/28  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,2.6132983537,2.6132983537
 06/28  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.244223764631,0.244223764631
 06/28  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,70.5398505427,12.0887019662,0.0157301063523,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,70.7728125005,12.0887019662,0.248692064172,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,70.9602094069,12.0887019662,0.436088970511,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,71.0478755457,12.0887019662,0.523755109351,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,3.89809341357,3.89809341357
 06/29  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.581795953616,0.581795953616
 06/29  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,70.7632009275,12.0887019662,0.239080491158,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,64.5122453858,12.0887019662,0.480949223901,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,71.2360504067,12.0887019662,0.711929970394,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,71.2850447248,12.0887019662,0.760924288441,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,71.2388764559,12.0887019662,0.714756019521,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,71.3615369572,12.0887019662,0.837416520816,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.302953033998,0.302953033998
 06/30  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,70.6540269229,12.0887019662,0.12990648652,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,71.0558165947,12.0887019662,0.53169615836,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,71.2485698335,12.0887019662,0.724449397127,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,64.6394981703,12.0887019662,0.608202008395,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,71.1826850277,12.0887019662,0.658564591372,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,71.174718012,12.0887019662,0.650597575674,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,71.1940457994,12.0887019662,0.669925363071,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,71.1620033391,12.0887019662,0.637882902764,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.59319193347,0.59319193347
 07/01  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,18.7563986318,12.0887019662,0.174872391133,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,19.0482262822,12.0887019662,0.466700041546,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,8.4893707946,0.435556991967,1.56098952817,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,8.85622690249,0.520840036306,1.84256259172,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,6.93253787261,0.0976842643799,0.342029333764,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,8.5231363586,0.458240481108,1.57207160302,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,70.5884789817,12.0887019662,0.0643585453838,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,70.8694342864,12.0887019662,0.345313850007,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,71.0282915246,12.0887019662,0.504171088212,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,64.5129207416,12.0887019662,0.481624579709,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,71.1029009207,12.0887019662,0.578780484366,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,71.1629784846,12.0887019662,0.638858048269,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,71.2089817608,12.0887019662,0.684861324409,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,71.1543910467,12.0887019662,0.630270610361,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.117465642335,0.117465642335
 07/05  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,70.7310912439,12.0887019662,0.206970807526,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,71.0659056309,12.0887019662,0.54178519453,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,64.7314633108,12.0887019662,0.700167148911,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,71.542614321,12.0887019662,1.01849388464,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,71.7358721623,12.0887019662,1.21175172592,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,71.6773121697,12.0887019662,1.15319173337,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,71.5115781892,12.0887019662,0.987457752807,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,58.5552468712,12.0887019662,0.00517530562753,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,70.8761963615,12.0887019662,0.352075925157,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,71.1169089459,12.0887019662,0.592788509504,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,71.3091127928,12.0887019662,0.784992356421,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,64.881362314,12.0887019662,0.850066152119,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,71.6383506639,12.0887019662,1.11423022752,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,71.8552674059,12.0887019662,1.33114696952,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,72.0299714921,12.0887019662,1.50585105574,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,72.1728987059,12.0887019662,1.64877826958,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,58.5868713745,12.0887019662,0.036799808966,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,70.984967582,12.0887019662,0.460847145691,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,71.3099026059,12.0887019662,0.785782169511,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,71.5447426482,12.0887019662,1.02062221188,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,65.0966782833,12.0887019662,1.06538212136,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,71.8730748277,12.0887019662,1.34895439131,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,73.0088301434,12.0887019662,2.48470970703,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,73.4445233938,12.0887019662,2.9204029574,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,73.3836359023,12.0887019662,2.85951546596,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,29.3041351239,12.0887019662,0.0140954140056,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,29.5774461595,12.0887019662,0.287406449684,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,18.9622290092,12.0887019662,0.380702768525,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,19.1484883227,12.0887019662,0.566962082035,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,19.305736874,12.0887019662,0.724210633329,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,19.2610881733,12.0887019662,0.679561932645,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,70.8515600247,12.0887019662,0.32743958834,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,71.2291617924,12.0887019662,0.705041356026,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,71.4510287678,12.0887019662,0.926908331447,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,64.8919462003,12.0887019662,0.860650038375,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,71.5425128608,12.0887019662,1.01839242443,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,71.6303887966,12.0887019662,1.10626836029,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,71.6897228299,12.0887019662,1.16560239358,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,71.7261290933,12.0887019662,1.2020086569,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,58.5880884951,12.0887019662,0.038016929606,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,70.9807843445,12.0887019662,0.456663908131,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,71.2924462686,12.0887019662,0.768325832291,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,71.4364738425,12.0887019662,0.91235340611,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,65.02079854,12.0887019662,0.989502378118,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,72.2194808355,12.0887019662,1.69536039913,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,75.1990389266,12.0887019662,4.67491849027,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,76.4312376566,12.0887019662,5.9071172202,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,76.6084598973,12.0887019662,6.08433946091,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,58.6728086293,12.0887019662,0.122737063779,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,71.1539887302,12.0887019662,0.629868293803,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,71.5373602551,12.0887019662,1.01323981874,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,71.8841596186,12.0887019662,1.36003918221,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,68.2938914088,12.0887019662,4.26259524689,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,76.2563048621,12.0887019662,5.73218442576,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,77.4286241406,12.0887019662,6.9045037042,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,78.4013758205,12.0887019662,7.87725538412,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,77.4061762478,12.0887019662,6.88205581142,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,70.6835524596,12.0887019662,0.15943202322,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,70.9780881318,12.0887019662,0.453967695492,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,71.1605959279,12.0887019662,0.636475491594,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,64.6416868722,12.0887019662,0.610390710339,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,71.1343117071,12.0887019662,0.610191270769,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,71.1399508011,12.0887019662,0.615830364793,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,71.2229962227,12.0887019662,0.698875786297,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,71.0972277714,12.0887019662,0.573107335036,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,58.8986567879,12.0887019662,0.348585222378,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,71.4676156786,12.0887019662,0.943495242197,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,71.7527606307,12.0887019662,1.22864019437,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,71.9087134788,12.0887019662,1.38459304241,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,66.1002897905,12.0887019662,2.06899362856,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,75.9347991257,12.0887019662,5.41067868933,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,79.8586519889,12.0887019662,9.33453155255,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,81.261896855,12.0887019662,10.7377764186,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,81.1684151222,12.0887019662,10.6442946859,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,23.4158455048,0.648822786645,2.27695021664,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,29.3026345874,12.0887019662,0.0125948775452,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,29.4652354458,12.0887019662,0.175195735927,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,18.7706391298,12.0887019662,0.189112889115,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,18.9189289358,12.0887019662,0.337402695138,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,19.0828364143,12.0887019662,0.501310173698,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,19.0489560204,12.0887019662,0.467429779719,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,8.0631707343,0.339862370396,1.23048408944,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,9.23679736592,0.594789513088,2.14918357837,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,7.59214188052,0.239587961299,0.859729644755,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,8.63028435448,0.479478171544,1.65798190847,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,39.0978190764,12.0887019662,0.0262203342332,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,59.1816804945,12.0887019662,0.631608928995,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,71.585911844,12.0887019662,1.06179140767,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,71.7943689012,12.0887019662,1.27024846483,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,73.867717938,12.0887019662,3.34359750164,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,69.4340737453,12.0887019662,5.40277758337,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,77.5881764858,12.0887019662,7.06405604941,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,77.7776169207,12.0887019662,7.25349648435,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,78.1928162387,12.0887019662,7.66869580238,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,78.420988489,12.0887019662,7.89686805269,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
