Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/18  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,39.3529057625,12.0887019662,0.281307020321,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,59.4087730822,12.0887019662,0.858701516713,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,71.7612308451,12.0887019662,1.23711040874,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,72.6981445847,12.0887019662,2.17402414832,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,77.1619081253,12.0887019662,6.63778768897,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,72.9465595226,12.0887019662,8.91526336069,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,82.0546329904,12.0887019662,11.5305125541,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,83.5110261529,12.0887019662,12.9869057165,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,83.8166252842,12.0887019662,13.2925048478,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,83.559403131,12.0887019662,13.0352826946,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,26.7930835668,1.36396628078,4.93904478455,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,12.173693205,1.24642445802,4.43444447248,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,9.37087706528,0.646449631275,2.23160315954,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,39.2024028763,12.0887019662,0.130804134194,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,59.2406789864,12.0887019662,0.690607420845,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,71.5836375929,12.0887019662,1.05951715653,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,71.8114671057,12.0887019662,1.28734666939,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,71.864754512,12.0887019662,1.34063407564,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,65.2583761165,12.0887019662,1.22707995464,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,71.8586073057,12.0887019662,1.33448686934,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,71.8941401572,12.0887019662,1.37001972088,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,71.7998320506,12.0887019662,1.27571161427,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,71.6349532596,12.0887019662,1.11083282329,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,70.564363606,12.0887019662,0.040243169615,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,70.6973580626,12.0887019662,0.173237626265,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,64.1933513372,12.0887019662,0.162055175272,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,70.8954071311,12.0887019662,0.371286694718,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,71.0178653736,12.0887019662,0.493744937218,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,71.1050599206,12.0887019662,0.580939484228,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,71.081741251,12.0887019662,0.557620814659,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,70.5964670791,12.0887019662,0.0723466427766,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,70.8385153795,12.0887019662,0.314394943122,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,71.0615337682,12.0887019662,0.537413331818,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,64.5805933156,12.0887019662,0.549297153743,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,71.1972059265,12.0887019662,0.673085490145,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,71.2678509151,12.0887019662,0.743730478716,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,71.3000961562,12.0887019662,0.775975719799,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,71.2694602974,12.0887019662,0.74533986108,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,29.3434881184,12.0887019662,0.0534484085635,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,29.6415390277,12.0887019662,0.351499317894,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,18.9671805937,12.0887019662,0.385654353054,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,19.1305269218,12.0887019662,0.54900068115,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,19.2516957779,12.0887019662,0.670169537278,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,20.0641936045,12.0887019662,1.48266736388,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,70.5308129005,12.0887019662,0.00669246415561,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,70.8057627083,12.0887019662,0.281642271943,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,71.0943291656,12.0887019662,0.570208729259,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,64.7058330468,12.0887019662,0.674536884889,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,71.4654082875,12.0887019662,0.941287851176,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,71.6293591776,12.0887019662,1.10523874126,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,71.7076121585,12.0887019662,1.1834917221,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,71.7321629957,12.0887019662,1.20804255931,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,70.7297581837,12.0887019662,0.205637747331,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,71.0984192609,12.0887019662,0.574298824596,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,71.3192788157,12.0887019662,0.79515837939,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,64.8688460735,12.0887019662,0.837549911625,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,71.5498893909,12.0887019662,1.02576895454,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,71.6329244034,12.0887019662,1.10880396703,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,71.6582468272,12.0887019662,1.13412639083,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,71.4819697713,12.0887019662,0.957849334914,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,70.5256952113,12.0887019662,0.00157477490411,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,70.7404736469,12.0887019662,0.216353210565,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,70.8448747415,12.0887019662,0.320754305191,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,64.3420257053,12.0887019662,0.310729543436,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,70.9201408,12.0887019662,0.396020363656,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,71.0643727252,12.0887019662,0.54025228881,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,71.1115026763,12.0887019662,0.587382239923,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,71.1162431151,12.0887019662,0.592122678773,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,70.818444585,12.0887019662,0.294324148696,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,71.2744194819,12.0887019662,0.750299045587,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,71.5090352814,12.0887019662,0.984914845006,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,65.0905803358,12.0887019662,1.05928417387,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,71.834930127,12.0887019662,1.3108096906,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,72.4858753348,12.0887019662,1.96175489842,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,73.8632318724,12.0887019662,3.33911143606,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,73.1142647274,12.0887019662,2.59014429104,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,58.6122343339,12.0887019662,0.0621627683279,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,71.1121644313,12.0887019662,0.588043994933,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,71.4355987464,12.0887019662,0.911478310089,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,71.6411387906,12.0887019662,1.1170183542,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,65.2966325851,12.0887019662,1.26533642317,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,72.4805674145,12.0887019662,1.95644697814,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,75.0994893171,12.0887019662,4.57536888073,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,76.3279412769,12.0887019662,5.8038208405,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,76.2435596953,12.0887019662,5.71943925897,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,29.2972984421,12.0887019662,0.00725873230179,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,29.569396456,12.0887019662,0.279356746165,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,29.771140202,12.0887019662,0.481100492118,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,19.040740988,12.0887019662,0.459214747392,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,19.1226500295,12.0887019662,0.541123788894,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,19.1826167141,12.0887019662,0.601090473413,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,19.236871189,12.0887019662,0.655344948332,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.191978994079,0.191978994079
 07/31  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,70.6963590632,12.0887019662,0.172238626835,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,70.8432424337,12.0887019662,0.319121997372,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,70.9348960251,12.0887019662,0.410775588704,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,70.9301932767,12.0887019662,0.406072840299,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.093705638658,0.093705638658
 08/01  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,70.5286387951,12.0887019662,0.00451835876247,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,70.7283769149,12.0887019662,0.204256478551,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,70.9763424348,12.0887019662,0.452221998491,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,64.5364298412,12.0887019662,0.505133679353,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,71.2179417659,12.0887019662,0.693821329562,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,71.2362370163,12.0887019662,0.71211657992,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,71.0994436532,12.0887019662,0.57532321684,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,70.8805910423,12.0887019662,0.356470605942,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,70.6400999801,12.0887019662,0.115979543745,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,70.9214322423,12.0887019662,0.397311805964,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,71.0964424474,12.0887019662,0.572322011,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,64.6354238858,12.0887019662,0.604127723905,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,71.3072495989,12.0887019662,0.783129162498,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,71.4007355629,12.0887019662,0.876615126592,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,71.4425812575,12.0887019662,0.91846082111,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,71.4243889254,12.0887019662,0.900268489085,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,39.0879124982,12.0887019662,0.0163137561105,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,59.0138298377,12.0887019662,0.463758272207,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,71.3230838608,12.0887019662,0.798963424457,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,71.5064896173,12.0887019662,0.982369180993,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,71.5809303519,12.0887019662,1.05680991554,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,65.0793855002,12.0887019662,1.0480893383,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,71.7379771277,12.0887019662,1.21385669135,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,71.8096717574,12.0887019662,1.28555132103,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,71.9033351702,12.0887019662,1.37921473387,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,71.9132141614,12.0887019662,1.38909372507,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,39.24701903,12.0887019662,0.175420287865,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,59.1342090337,12.0887019662,0.584137468174,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,71.36772542,12.0887019662,0.843604983628,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,71.6031276337,12.0887019662,1.07900719739,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,71.9431768948,12.0887019662,1.41905645848,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,67.5582285375,12.0887019662,3.52693237557,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,79.4260506777,12.0887019662,8.9019302413,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,80.8519112267,12.0887019662,10.3277907903,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,81.590947276,12.0887019662,11.0668268396,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,80.6408435724,12.0887019662,10.116723136,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,20.1164794164,12.0887019662,0.523353497675,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,29.9316735127,12.0887019662,0.641633802823,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,30.0117644722,12.0887019662,0.72172476234,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,30.1632947682,12.0887019662,0.873255058323,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,19.4401871282,12.0887019662,0.858660887596,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,19.6153974951,12.0887019662,1.03387125447,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,21.7856423551,12.0887019662,3.20411611443,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,22.9239591155,12.0887019662,4.34243287485,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,8.43989512398,0.439023276508,1.50804757301,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,39.5641966283,12.0887019662,0.49259788615,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,59.3480655483,12.0887019662,0.79799398274,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,71.5882905753,12.0887019662,1.0641701389,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,71.843515295,12.0887019662,1.31939485869,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,72.2148488032,12.0887019662,1.69072836688,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,65.9012877012,12.0887019662,1.86999153932,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,76.0827411776,12.0887019662,5.55862074122,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,79.7119356831,12.0887019662,9.18781524679,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,79.9296207354,12.0887019662,9.40550029904,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,79.9817009304,12.0887019662,9.45758049401,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,22.3334820848,0.423009338447,1.42040024487,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,6.75359710819,0.0601155409449,0.200657292782,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,39.6685572037,12.0887019662,0.596958461521,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,59.4614915852,12.0887019662,0.911420019704,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,71.6641678709,12.0887019662,1.14004743458,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,71.8535489196,12.0887019662,1.32942848326,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,72.0430821267,12.0887019662,1.51896169037,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,65.49757289,12.0887019662,1.46627672815,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,72.1637550834,12.0887019662,1.63963464707,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,72.2167724271,12.0887019662,1.6926519907,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,72.2061938514,12.0887019662,1.68207341503,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,72.1934945304,12.0887019662,1.66937409408,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,39.9235325347,12.0887019662,0.851933792575,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,59.6292425516,12.0887019662,1.07917098607,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,71.9322929908,12.0887019662,1.40817255448,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,72.2020550836,12.0887019662,1.67793464727,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,72.3461366612,12.0887019662,1.82201622487,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,68.6699914995,12.0887019662,4.63869533761,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,79.727424991,12.0887019662,9.2033045546,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,81.2397474545,12.0887019662,10.7156270182,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,82.6675023037,12.0887019662,12.1433818674,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,83.3130723011,12.0887019662,12.7889518648,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,23.8514501301,0.767165902571,2.59421172605,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,8.81271627507,0.536014342844,1.78387765777,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
