Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/10  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,40.0346588408,12.0887019662,0.963060098645,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,59.685696833,12.0887019662,1.13562526749,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,71.8834351271,12.0887019662,1.35931469072,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,72.0479302306,12.0887019662,1.52380979426,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,73.4411452366,12.0887019662,2.91702480022,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,70.8309600648,12.0887019662,6.79966390294,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,79.7751647159,12.0887019662,9.25104427952,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,78.882255431,12.0887019662,8.35813499462,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,80.317522224,12.0887019662,9.79340178768,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,80.0035793715,12.0887019662,9.47945893517,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,39.9486067268,12.0887019662,0.877007984658,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,59.853178022,12.0887019662,1.30310645646,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,73.4119501868,12.0887019662,2.88782975042,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,79.7723470978,12.0887019662,9.24822666142,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,83.7180878271,12.0887019662,13.1939673908,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,79.1437194045,12.0887019662,15.1124232426,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,86.2286905788,12.0887019662,15.7045701425,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,86.3860535291,12.0887019662,15.8619330927,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,86.1116478054,12.0887019662,15.5875273691,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,84.1158168508,12.0887019662,13.5916964144,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,23.9968057327,0.791170947811,2.71556228341,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,9.24518343458,0.628240599789,2.12411856033,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,20.2275555368,12.0887019662,0.634429618037,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,29.8523918948,12.0887019662,0.562352184973,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,29.8527510413,12.0887019662,0.562711331492,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,29.9243953124,12.0887019662,0.634355602578,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,19.168136866,12.0887019662,0.58661062535,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,19.1875130571,12.0887019662,0.605986816457,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,19.2886111327,12.0887019662,0.70708489205,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,19.472589817,12.0887019662,0.891063576387,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,39.7837895304,12.0887019662,0.712190788264,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,59.4971826739,12.0887019662,0.947111108367,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,71.944496015,12.0887019662,1.42037557862,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,72.4440158541,12.0887019662,1.91989541771,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,77.532098316,12.0887019662,7.00797787968,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,73.4785267361,12.0887019662,9.44723057426,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,81.5733967127,12.0887019662,11.0492762764,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,82.842289173,12.0887019662,12.3181687366,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,83.3952699653,12.0887019662,12.8711495289,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,83.2815937405,12.0887019662,12.7574733042,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,24.3303366632,0.858178274603,2.98208588714,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,10.7684119863,0.97270347388,3.30288423796,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,10.3039033165,0.193839778001,0.642905930745,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,39.1575688546,12.0887019662,0.0859701124449,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,59.1678453054,12.0887019662,0.617773739843,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,71.6029163327,12.0887019662,1.07879589639,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,72.0157251611,12.0887019662,1.49160472478,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,72.6589166903,12.0887019662,2.13479625397,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,70.3310485625,12.0887019662,6.29975240058,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,80.0540216666,12.0887019662,9.52990123029,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,82.9619859242,12.0887019662,12.4378654879,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,84.0147535834,12.0887019662,13.490633147,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,82.9651322739,12.0887019662,12.4410118376,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,23.4259478312,0.675734306781,2.26014102292,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,8.15529022176,0.389456173537,1.27300977376,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,39.274723896,12.0887019662,0.203125153908,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,59.3588146186,12.0887019662,0.808743053049,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,71.9467253159,12.0887019662,1.42260487955,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,74.392219597,12.0887019662,3.86809916064,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,80.4112421563,12.0887019662,9.88712171999,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,76.3637353076,12.0887019662,12.3324391458,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,84.5852263687,12.0887019662,14.0611059324,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,83.6155710498,12.0887019662,13.0914506134,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,82.4586083141,12.0887019662,11.9344878778,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,78.7322067345,12.0887019662,8.20808629812,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,39.2700792214,12.0887019662,0.198480479268,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,59.258972988,12.0887019662,0.708901422494,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,71.6538555338,12.0887019662,1.12973509749,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,71.9673523647,12.0887019662,1.44323192839,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,72.2401625667,12.0887019662,1.71604213039,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,66.3056513372,12.0887019662,2.27435517536,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,76.4338693553,12.0887019662,5.9097489189,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,78.5480501452,12.0887019662,8.02392970887,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,78.6060543856,12.0887019662,8.08193394922,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,78.1843869609,12.0887019662,7.66026652455,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,39.0980598841,12.0887019662,0.0264611420072,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,59.0149585405,12.0887019662,0.464886974984,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,71.3561415326,12.0887019662,0.832021096235,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,71.6939469249,12.0887019662,1.16982648851,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,72.0055025102,12.0887019662,1.48138207386,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,65.649818323,12.0887019662,1.6185221611,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,72.5061009072,12.0887019662,1.98198047084,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,75.2203490297,12.0887019662,4.6962285933,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,77.8659122024,12.0887019662,7.34179176607,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,78.4905337699,12.0887019662,7.96641333356,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,22.6410721657,0.50409199531,1.64690766891,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,19.6340631348,12.0887019662,0.040937216062,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,29.8367620123,12.0887019662,0.546722302494,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,30.1865620832,12.0887019662,0.896522373359,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,30.5193895909,12.0887019662,1.22934988107,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,21.4117538852,12.0887019662,2.83022764453,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,24.927029826,12.0887019662,6.34550358536,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,26.7991449522,12.0887019662,8.21761871161,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,27.5382191565,12.0887019662,8.95669291589,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,9.25149907847,0.609375326326,2.14929947768,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,11.065511867,1.01422832759,3.55845926498,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,8.97784349239,0.558862510684,1.92615670724,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,11.5966674103,0.146848304356,0.495494831529,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,9.82984429478,0.724861033993,2.61215898632,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,14.2127038378,1.66644938209,6.05343018123,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,13.8140612292,1.57317945173,5.74805750299,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,16.0289661098,2.07168964341,7.46445219193,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,12.8753352979,1.39126359901,4.9912474244,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,13.4456976499,1.51667426376,5.43619911172,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,10.7603790186,0.948866659547,3.31868808459,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,11.5444177631,0.132521531233,0.457571957446,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,40.3098873468,12.0887019662,1.2382886047,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,60.07556684,12.0887019662,1.52549527453,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,72.6629400011,12.0887019662,2.13881956475,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,79.3864066523,12.0887019662,8.86228621593,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,83.3613103924,12.0887019662,12.8371899561,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,78.7403158212,12.0887019662,14.7090196593,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,87.7362581425,12.0887019662,17.2121377062,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,88.6236597608,12.0887019662,18.0995393244,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,87.9863621176,12.0887019662,17.4622416812,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,87.1675101314,12.0887019662,16.6433896951,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,28.8871674944,1.85337217963,6.54372281323,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,11.5324775877,1.12733087089,3.91232244229,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,39.3477596877,12.0887019662,0.276160945615,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,59.4687863942,12.0887019662,0.918714828716,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,72.139937371,12.0887019662,1.61581693467,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,76.0760641176,12.0887019662,5.55194368123,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,80.8322219427,12.0887019662,10.3081015063,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,77.7680006896,12.0887019662,13.7367045277,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,87.0594927699,12.0887019662,16.5353723336,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,88.4425931878,12.0887019662,17.9184727514,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,88.6761980403,12.0887019662,18.152077604,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,87.8957569244,12.0887019662,17.3716364881,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,28.7083884159,1.8066999219,6.41161599256,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,10.2840658863,0.855246554131,2.93599505767,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,39.5738458116,12.0887019662,0.502247069508,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,59.3596322896,12.0887019662,0.809560724058,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,71.6110358658,12.0887019662,1.08691542943,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,71.8621251175,12.0887019662,1.33800468117,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,72.0968826898,12.0887019662,1.57276225348,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,65.6814946885,12.0887019662,1.65019852663,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,72.5075998484,12.0887019662,1.98347941202,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,72.9280703066,12.0887019662,2.4039498702,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,72.9488260387,12.0887019662,2.42470560237,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,72.757134939,12.0887019662,2.23301450267,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,70.5293326064,12.0887019662,0.00521217004283,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,70.6650133942,12.0887019662,0.140892957862,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,70.9413717888,12.0887019662,0.417251352465,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,64.6139392079,12.0887019662,0.58264304605,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,71.3827853847,12.0887019662,0.858664948305,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,71.5954728589,12.0887019662,1.07135242255,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,71.7193324157,12.0887019662,1.19521197937,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,71.7149311705,12.0887019662,1.19081073414,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,58.5990907652,12.0887019662,0.0490191996762,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,70.8217279011,12.0887019662,0.297607464744,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,70.9157286359,12.0887019662,0.391608199529,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,70.9388652501,12.0887019662,0.414744813737,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,64.4197298514,12.0887019662,0.388433689502,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,71.0142335301,12.0887019662,0.490113093732,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,71.0480482546,12.0887019662,0.523927818256,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,71.0978050418,12.0887019662,0.573684605449,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,71.0670828982,12.0887019662,0.542962461843,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,29.3261543037,12.0887019662,0.0361145938866,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,29.6950026785,12.0887019662,0.40496296861,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,29.8620817392,12.0887019662,0.572042029358,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,19.252692661,12.0887019662,0.671166420382,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,19.4997344351,12.0887019662,0.918208194484,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,19.7848273016,12.0887019662,1.20330106096,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,19.9184637862,12.0887019662,1.33693754559,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,9.02842692349,0.565788861931,1.9698137871,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,9.00953808973,0.565326078216,1.95138773705,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,8.6366285227,0.483090931169,1.66071331707,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,58.6459357476,12.0887019662,0.0958641820634,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,70.952815308,12.0887019662,0.428694871615,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,71.17313651,12.0887019662,0.649016073646,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,71.3896142506,12.0887019662,0.865493814247,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,65.070841973,12.0887019662,1.03954581111,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,71.8359005844,12.0887019662,1.31178014804,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,71.9915717317,12.0887019662,1.46745129535,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,72.0003950974,12.0887019662,1.47627466102,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,71.8987283045,12.0887019662,1.37460786813,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,70.6634304175,12.0887019662,0.139309981111,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,71.0971982675,12.0887019662,0.573077831115,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,71.3761017223,12.0887019662,0.851981285975,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,65.0698908998,12.0887019662,1.03859473795,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,71.8299173407,12.0887019662,1.30579690435,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,72.0325627022,12.0887019662,1.50844226586,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,72.0765746524,12.0887019662,1.55245421606,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,71.8339997613,12.0887019662,1.30987932495,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,39.1762613482,12.0887019662,0.104662606081,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,59.2243793644,12.0887019662,0.674307798841,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,71.68046738,12.0887019662,1.15634694369,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,71.987028959,12.0887019662,1.46290852267,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,72.1541126395,12.0887019662,1.62999220312,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,65.3835003082,12.0887019662,1.35220414635,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,71.8934451864,12.0887019662,1.36932475002,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,71.9292619437,12.0887019662,1.40514150738,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,71.7330426021,12.0887019662,1.20892216571,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,71.4236219739,12.0887019662,0.899501537529,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,1.58558653341,1.58558653341
 08/31  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,70.5401726959,12.0887019662,0.0160522595802,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,70.8809351062,12.0887019662,0.356814669861,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,71.1587499776,12.0887019662,0.63462954125,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,64.7488532604,12.0887019662,0.717557098463,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,71.4779449271,12.0887019662,0.953824490732,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,71.6169179762,12.0887019662,1.09279753989,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,71.726045193,12.0887019662,1.20192475663,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,71.7841005036,12.0887019662,1.25998006723,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,70.878989132,12.0887019662,0.354868695677,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,71.4972757517,12.0887019662,0.973155315393,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,71.8248942946,12.0887019662,1.30077385828,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,67.2245078987,12.0887019662,3.19321173678,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,77.7500596624,12.0887019662,7.22593922605,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,79.8417079581,12.0887019662,9.31758752173,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,81.15215546,12.0887019662,10.6280350236,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,81.6742254041,12.0887019662,11.1501049678,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,22.8080850844,0.494685957113,1.82332662584,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
