Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,29.4342055097,12.0887019662,0.144165799863,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,30.032036656,12.0887019662,0.74199694613,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,30.651236078,12.0887019662,1.3611963682,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,22.7893969525,12.0887019662,4.20787071182,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,25.731328469,12.0887019662,7.14980222832,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,28.0847799656,12.0887019662,9.50325372497,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,29.1936675208,12.0887019662,10.6121412801,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,11.6346190609,1.05042288806,4.09137189838,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,11.0195354663,0.934708961589,3.59200223023,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,7.13059244509,0.134144025067,0.50362414556,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,9.36663954791,0.576814419235,2.29700085421,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,11.4619124228,0.994294132367,3.97479401595,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,14.7281886763,1.64778655867,6.58757784319,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,12.4452892521,1.19212542592,4.76033955175,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,13.3804402862,1.38099825707,5.50661775463,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,9.98570936728,0.723506456064,2.76937863675,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,12.616960226,1.25163970493,4.87249624657,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,12.8410249042,1.30297630579,5.045224324,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,10.554367088,0.857956085627,3.20358672794,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,9.11011230461,0.568523365641,2.0487646645,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,39.1045167284,12.0887019662,0.0329179862707,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,59.075114017,12.0887019662,0.525042451475,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,71.4010660742,12.0887019662,0.876945637812,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,71.6571770836,12.0887019662,1.13305664725,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,72.0394044022,12.0887019662,1.51528396587,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,66.2148423784,12.0887019662,2.1835462165,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,77.2565624159,12.0887019662,6.73244197956,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,79.2347091717,12.0887019662,8.71058873538,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,78.7737602748,12.0887019662,8.24963983844,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,77.1256106237,12.0887019662,6.60149018733,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,58.8676446169,12.0887019662,0.317573051384,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,71.3247503555,12.0887019662,0.800629919133,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,71.5969651228,12.0887019662,1.07284468648,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,72.0156877575,12.0887019662,1.49156732117,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,65.6135537208,12.0887019662,1.5822575589,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,75.3447276391,12.0887019662,4.82060720273,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,79.6114205351,12.0887019662,9.08730009872,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,80.1728620472,12.0887019662,9.64874161085,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,78.8117073794,12.0887019662,8.28758694303,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,39.612009158,12.0887019662,0.540410415854,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,59.5213601933,12.0887019662,0.97128862774,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,71.7161964824,12.0887019662,1.19207604601,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,71.802236004,12.0887019662,1.27811556762,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,72.251387991,12.0887019662,1.72726755467,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,68.6065405279,12.0887019662,4.57524436603,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,77.0028848564,12.0887019662,6.47876442006,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,75.7080540201,12.0887019662,5.18393358376,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,76.5901700297,12.0887019662,6.0660495933,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,77.492654398,12.0887019662,6.96853396162,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,39.6830167405,12.0887019662,0.611417998378,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,59.5515723121,12.0887019662,1.00150074653,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,71.9176188375,12.0887019662,1.39349840118,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,73.108746942,12.0887019662,2.58462650562,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,77.3615387285,12.0887019662,6.83741829212,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,72.5752299319,12.0887019662,8.54393377006,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,80.8489160159,12.0887019662,10.3247955795,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,80.7372992759,12.0887019662,10.2131788396,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,79.5865990183,12.0887019662,9.06247858199,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,78.7543212474,12.0887019662,8.23020081107,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,19.6884722351,12.0887019662,0.0953463163455,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,29.8648662151,12.0887019662,0.574826505218,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,29.958759986,12.0887019662,0.66872027619,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,30.042842024,12.0887019662,0.7528023142,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,19.4468906445,12.0887019662,0.86536440386,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,20.1205163254,12.0887019662,1.53899008475,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,22.9372806221,12.0887019662,4.35575438141,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,24.0834182768,12.0887019662,5.50189203615,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,70.9593332844,12.0887019662,0.435212848025,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,71.4136874967,12.0887019662,0.889567060388,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,71.6369268397,12.0887019662,1.11280640336,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,65.2608677968,12.0887019662,1.22957163487,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,72.1132701462,12.0887019662,1.58914970989,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,73.7652255406,12.0887019662,3.24110510421,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,74.685755487,12.0887019662,4.1616350506,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,74.6633101633,12.0887019662,4.1391897269,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,70.8312791607,12.0887019662,0.307158724367,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,71.2451349289,12.0887019662,0.721014492592,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,71.4706572648,12.0887019662,0.946536828451,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,65.07490795,12.0887019662,1.04361178814,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,71.8562966554,12.0887019662,1.33217621909,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,72.0496326807,12.0887019662,1.52551224434,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,72.1236867064,12.0887019662,1.59956627005,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,72.0606585496,12.0887019662,1.53653811329,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,1.27922371801,1.27922371801
 09/13  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,70.5269122564,12.0887019662,0.00279182002041,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,70.934989834,12.0887019662,0.410869397617,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,71.3940643836,12.0887019662,0.869943947243,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,65.1022889555,12.0887019662,1.07099279365,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,71.9493140957,12.0887019662,1.42519365932,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,72.0997245068,12.0887019662,1.57560407047,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,72.0680237742,12.0887019662,1.54390333789,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,71.9500650288,12.0887019662,1.42594459245,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.386904555714,0.386904555714
 09/14  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,70.5466594505,12.0887019662,0.0225390141463,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,70.9854728153,12.0887019662,0.461352378978,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,71.3738074377,12.0887019662,0.849687001308,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,64.8977911907,12.0887019662,0.866495028827,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,71.7366140679,12.0887019662,1.2124936315,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,71.8841782845,12.0887019662,1.36005784816,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,71.8493968823,12.0887019662,1.32527644594,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,71.707184636,12.0887019662,1.18306419964,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/15  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,70.9526152572,12.0887019662,0.428494820884,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,71.4340222012,12.0887019662,0.909901764855,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,71.7152803918,12.0887019662,1.19115995541,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,65.353322694,12.0887019662,1.32202653212,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,71.9774296591,12.0887019662,1.45330922271,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,71.9947425515,12.0887019662,1.47062211512,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,72.0522526121,12.0887019662,1.52813217574,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,71.9376408811,12.0887019662,1.41352044475,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/16  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,4.44591117251,4.44591117251
 09/18  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,2.1218088907,2.1218088907
 09/18  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.241697993923,0.241697993923
 09/18  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,70.5725498141,12.0887019662,0.0484293777489,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,64.319894821,12.0887019662,0.288598659089,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,71.1699748646,12.0887019662,0.645854428205,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,71.3119245875,12.0887019662,0.787804151144,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,71.3585791804,12.0887019662,0.834458744058,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,71.3279648714,12.0887019662,0.803844435,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.96614317021,6.96614317021
 09/19  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,3.58245515478,3.58245515478
 09/19  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.553523776129,0.553523776129
 09/19  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,70.6156733152,12.0887019662,0.0915528788592,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,64.3930954901,12.0887019662,0.361799328211,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,71.2085529557,12.0887019662,0.684432519362,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,71.3543926655,12.0887019662,0.830272229194,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,71.4251050936,12.0887019662,0.900984657287,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,71.3468952604,12.0887019662,0.822774824042,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,2.04677172623,2.04677172623
 09/20  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.218765528269,0.218765528269
 09/20  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,70.5428783286,12.0887019662,0.0187578922887,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,64.1717870328,12.0887019662,0.140490870924,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,71.0173815737,12.0887019662,0.493261137316,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,71.2745618092,12.0887019662,0.750441372827,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,71.2898747032,12.0887019662,0.765754266798,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,71.2212639863,12.0887019662,0.697143549967,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.320098995689,0.320098995689
 09/21  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,70.579250592,12.0887019662,0.055130155637,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,71.0044695884,12.0887019662,0.480349152085,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,64.6515513764,12.0887019662,0.620255214467,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,71.2422330442,12.0887019662,0.71811260782,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,71.1779517568,12.0887019662,0.653831320482,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,71.1772466976,12.0887019662,0.653126261269,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,71.1313455003,12.0887019662,0.607225063976,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.166604064954,0.166604064954
 09/22  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/22  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,70.5818302815,12.0887019662,0.0577098451938,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,70.6631250732,12.0887019662,0.139004636893,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,70.6588544351,12.0887019662,0.134733998717,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,70.5815523647,12.0887019662,0.0574319283677,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,3.2991827544,3.2991827544
 09/23  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,1.3018346552,1.3018346552
 09/23  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0143523722207,0.0143523722207
 09/23  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,18.5838438986,12.0887019662,0.00231765797487,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,18.7090607776,12.0887019662,0.127534536923,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,18.7834478048,12.0887019662,0.201921564198,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
