Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/25  06:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0480134940651,0.0480134940651
 09/25  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/25  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/25  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,70.6205125332,12.0887019662,0.0963920968208,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,70.8798831308,12.0887019662,0.355762694464,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,64.4083083446,12.0887019662,0.377012182752,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,70.9338888093,12.0887019662,0.409768372909,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,70.9512881291,12.0887019662,0.427167692714,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,71.0591528308,12.0887019662,0.535032394404,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,71.0735513442,12.0887019662,0.549430907876,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.29906654156,6.29906654156
 09/26  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,2.93348159139,2.93348159139
 09/26  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.333792333379,0.333792333379
 09/26  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,70.5265652229,12.0887019662,0.00244478654299,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,64.1696236469,12.0887019662,0.138327484994,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,70.9709492127,12.0887019662,0.446828776326,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,71.1979345529,12.0887019662,0.673814116591,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,71.2671382485,12.0887019662,0.743017812105,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,71.2297760373,12.0887019662,0.705655600923,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.66706439874,6.66706439874
 09/27  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,3.46958545521,3.46958545521
 09/27  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.751928259703,0.751928259703
 09/27  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,70.5751420981,12.0887019662,0.0510216617957,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,64.3316420571,12.0887019662,0.300345895253,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,71.1161156627,12.0887019662,0.591995226309,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,71.305994848,12.0887019662,0.781874411643,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,71.3850880426,12.0887019662,0.860967606257,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,71.2800708113,12.0887019662,0.755950374968,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,2.99589261611,2.99589261611
 09/28  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.922069960348,0.922069960348
 09/28  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,70.8227285073,12.0887019662,0.298608070971,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,71.2758436383,12.0887019662,0.75172320192,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,71.4905446049,12.0887019662,0.966424168557,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,71.4454604031,12.0887019662,0.921339966719,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.228035140144,0.228035140144
 09/29  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/29  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/29  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,64.0487641839,12.0887019662,0.0174680219704,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,70.7308622087,12.0887019662,0.206741772359,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,70.7860281093,12.0887019662,0.26190767299,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,70.8089899441,12.0887019662,0.284869507729,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,70.7578204466,12.0887019662,0.233700010258,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.205121049035,0.205121049035
 09/30  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/30  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,12.8675695602,0.42607861911,0.0,0.0,5.48122459637,1.0115996781,8.11340352925,8.11340352925
 10/01  07:00:00,6.93415562076,0.441331346292,0.0,0.0,5.48122459637,1.0115996781,8.39927160023,8.39927160023
 10/01  08:00:00,6.81425886189,0.321434587426,0.0,0.0,5.48122459637,1.0115996781,6.1337548426,6.1337548426
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.7575229613,0.341698686808,0.0,0.0,5.48122459637,1.0115996781,6.52744696966,6.52744696966
 10/02  03:00:00,15.84649204,0.430667765585,0.0,0.0,5.48122459637,1.0115996781,8.22545158048,8.22545158048
 10/02  04:00:00,15.8933947787,0.477570504255,0.0,0.0,5.48122459637,1.0115996781,9.11861593263,9.11861593263
 10/02  05:00:00,15.9210479822,0.505223707763,0.0,0.0,5.48122459637,1.0115996781,9.65061470557,9.65061470557
 10/02  06:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,21.4137732705,21.4137732705
 10/02  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,8.83943436459,8.83943436459
 10/02  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,4.94471941867,4.94471941867
 10/02  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.27001038255,1.27001038255
 10/02  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,70.6788635967,12.0887019662,0.154743160392,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,71.0531880569,12.0887019662,0.529067620556,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,71.2177577183,12.0887019662,0.693637281921,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,71.1956193168,12.0887019662,0.671498880408,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  06:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,10.9792681948,10.9792681948
 10/03  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,6.44811278776,6.44811278776
 10/03  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,2.88118735484,2.88118735484
 10/03  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.178137584445,0.178137584445
 10/03  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,70.7951572959,12.0887019662,0.27103685953,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,71.0279646894,12.0887019662,0.50384425305,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,71.0654479569,12.0887019662,0.54132752053,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,70.970293885,12.0887019662,0.446173448622,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  06:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,8.31333668925,8.31333668925
 10/04  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,4.86783289388,4.86783289388
 10/04  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,2.78418916328,2.78418916328
 10/04  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.38762264414,1.38762264414
 10/04  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.557185534154,0.557185534154
 10/04  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,70.777460479,12.0887019662,0.25334004265,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,70.9862332194,12.0887019662,0.462112783089,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,70.9096595194,12.0887019662,0.385539083032,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,8.75977657183,8.75977657183
 10/05  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,5.281780633,5.281780633
 10/05  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,3.18601172047,3.18601172047
 10/05  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.72991003723,1.72991003723
 10/05  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.868194495825,0.868194495825
 10/05  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0232034211464,0.0232034211464
 10/05  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,70.6568222734,12.0887019662,0.132701837079,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,70.6351789434,12.0887019662,0.111058507052,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  06:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.49118613247,6.49118613247
 10/06  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,3.47847583975,3.47847583975
 10/06  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,1.53521088621,1.53521088621
 10/06  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.310121718583,0.310121718583
 10/06  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,5.26840913261,5.26840913261
 10/07  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,2.8669836276,2.8669836276
 10/07  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,1.18091403571,1.18091403571
 10/07  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.165299696777,0.165299696777
 10/07  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.81885634109,0.326032066628,0.0,0.0,5.48122459637,1.0115996781,6.23570379768,6.23570379768
 10/08  17:00:00,6.86138810216,0.368563827698,0.0,0.0,5.48122459637,1.0115996781,7.04680509462,7.04680509462
 10/08  18:00:00,15.8062403871,0.390416112605,0.0,0.0,5.48122459637,1.0115996781,7.46078140735,7.46078140735
 10/08  19:00:00,16.1189389933,0.703114718832,0.0,0.0,5.48122459637,1.0115996781,13.4618810452,13.4618810452
 10/08  20:00:00,16.1189675747,0.703143300262,0.0,0.0,5.48122459637,1.0115996781,13.4143263402,13.4143263402
 10/08  21:00:00,16.061009339,0.645185064498,0.0,0.0,5.48122459637,1.0115996781,12.4029779208,12.4029779208
 10/08  22:00:00,16.3221325839,0.906308309464,0.0,0.0,5.48122459637,1.0115996781,17.6184818162,17.6184818162
 10/08  23:00:00,16.1356096216,0.719785347133,0.0,0.0,5.48122459637,1.0115996781,14.0580537281,14.0580537281
 10/08  24:00:00,16.4596126269,1.04378835242,0.0,0.0,5.48122459637,1.0115996781,20.1078308039,20.1078308039
 10/09  01:00:00,16.2544203408,0.838596066288,0.0,0.0,5.48122459637,1.0115996781,16.3042448225,16.3042448225
 10/09  02:00:00,16.6094384427,1.19361416823,0.0,0.0,5.48122459637,1.0115996781,23.1798964498,23.1798964498
 10/09  03:00:00,16.3310200302,0.915195755755,0.0,0.0,5.48122459637,1.0115996781,17.829801867,17.829801867
 10/09  04:00:00,16.6722871701,1.25646289565,0.0,0.0,5.48122459637,1.0115996781,24.3971575207,24.3971575207
 10/09  05:00:00,16.3709346679,0.955110393463,0.0,0.0,5.48122459637,1.0115996781,18.6055975377,18.6055975377
 10/09  06:00:00,15.2205314443,1.29187383648,0.0,0.0,5.48122459637,1.0115996781,25.0910321987,25.0910321987
 10/09  07:00:00,7.44231946665,0.949495192186,0.0,0.0,5.48122459637,1.0115996781,18.4775429278,18.4775429278
 10/09  08:00:00,7.69884469101,1.20602041654,0.0,0.0,5.48122459637,1.0115996781,23.4017448354,23.4017448354
 10/09  09:00:00,7.33349312324,0.840668848771,0.0,0.0,5.48122459637,1.0115996781,16.2962118583,16.2962118583
 10/09  10:00:00,7.56821910559,1.07539483113,0.0,0.0,5.48122459637,1.0115996781,20.8190586682,20.8190586682
 10/09  11:00:00,7.24809739888,0.755273124411,0.0,0.0,5.48122459637,1.0115996781,14.5414507987,14.5414507987
 10/09  12:00:00,7.28666342326,0.7938391488,0.0,0.0,5.48122459637,1.0115996781,15.4338021786,15.4338021786
 10/09  13:00:00,7.03837492372,0.545550649256,0.0,0.0,5.48122459637,1.0115996781,10.3835805291,10.3835805291
 10/09  14:00:00,6.96144401469,0.468619740225,0.0,0.0,5.48122459637,1.0115996781,8.91715410658,8.91715410658
 10/09  15:00:00,6.84739932612,0.354575051651,0.0,0.0,5.48122459637,1.0115996781,6.7803253919,6.7803253919
 10/09  16:00:00,6.81614775844,0.32332348398,0.0,0.0,5.48122459637,1.0115996781,6.17461156486,6.17461156486
 10/09  17:00:00,6.83454983009,0.341725555622,0.0,0.0,5.48122459637,1.0115996781,6.52502519273,6.52502519273
 10/09  18:00:00,15.8124350315,0.396610757072,0.0,0.0,5.48122459637,1.0115996781,7.58283373883,7.58283373883
 10/09  19:00:00,15.812569837,0.39674556256,0.0,0.0,5.48122459637,1.0115996781,7.56776315236,7.56776315236
 10/09  20:00:00,15.8285668928,0.412742618358,0.0,0.0,5.48122459637,1.0115996781,7.87709664657,7.87709664657
 10/09  21:00:00,16.0582796952,0.642455420702,0.0,0.0,5.48122459637,1.0115996781,12.3051591206,12.3051591206
 10/09  22:00:00,15.9528799644,0.537055689916,0.0,0.0,5.48122459637,1.0115996781,10.2369213945,10.2369213945
 10/09  23:00:00,15.9917305805,0.575906306,0.0,0.0,5.48122459637,1.0115996781,11.0777695535,11.0777695535
 10/09  24:00:00,15.9119331247,0.496108850202,0.0,0.0,5.48122459637,1.0115996781,9.57142426745,9.57142426745
 10/10  01:00:00,16.1014587269,0.685634452441,0.0,0.0,5.48122459637,1.0115996781,13.333048826,13.333048826
 10/10  02:00:00,16.0651683739,0.649344099403,0.0,0.0,5.48122459637,1.0115996781,12.5798241387,12.5798241387
 10/10  03:00:00,16.0669601054,0.651135830969,0.0,0.0,5.48122459637,1.0115996781,12.5921501542,12.5921501542
 10/10  04:00:00,15.9524997438,0.536675469294,0.0,0.0,5.48122459637,1.0115996781,10.4590144197,10.4590144197
 10/10  05:00:00,15.9551178029,0.539293528481,0.0,0.0,5.48122459637,1.0115996781,10.5082804752,10.5082804752
 10/10  06:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,23.7226003166,23.7226003166
 10/10  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,11.2950064684,11.2950064684
 10/10  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,8.26656572234,8.26656572234
 10/10  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.14472738755,6.14472738755
 10/10  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.06830733371,5.06830733371
 10/10  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.10845321285,4.10845321285
 10/10  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,3.86951788043,3.86951788043
 10/10  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.81460416245,2.81460416245
 10/10  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.32861549483,2.32861549483
 10/10  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.1462028896,2.1462028896
 10/10  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.36727381984,2.36727381984
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  06:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,14.6481581011,14.6481581011
 10/11  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,7.87612144266,7.87612144266
 10/11  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,5.39393398078,5.39393398078
 10/11  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.21469748041,3.21469748041
 10/11  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.95753094993,1.95753094993
 10/11  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.8595501995,0.8595501995
 10/11  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.799773316539,0.799773316539
 10/11  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0241254492804,0.0241254492804
 10/11  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.179671360043,0.179671360043
 10/11  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.22398558233,0.22398558233
 10/11  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.64841827755,0.64841827755
 10/11  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.782675078,0.366850803534,0.0,0.0,5.48122459637,1.0115996781,6.99708905643,6.99708905643
 10/11  24:00:00,16.1745770464,0.758752771899,0.0,0.0,5.48122459637,1.0115996781,14.5180723918,14.5180723918
 10/12  01:00:00,16.2106299469,0.794805672453,0.0,0.0,5.48122459637,1.0115996781,15.1080057361,15.1080057361
 10/12  02:00:00,16.2767585812,0.860934306768,0.0,0.0,5.48122459637,1.0115996781,16.3650452446,16.3650452446
 10/12  03:00:00,16.3671687527,0.951344478199,0.0,0.0,5.48122459637,1.0115996781,18.0075540908,18.0075540908
 10/12  04:00:00,16.3739126792,0.958088404775,0.0,0.0,5.48122459637,1.0115996781,18.2175834237,18.2175834237
 10/12  05:00:00,16.5525210954,1.13669682091,0.0,0.0,5.48122459637,1.0115996781,21.8467812198,21.8467812198
 10/12  06:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,32.5642851868,32.5642851868
 10/12  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,21.2295121974,21.2295121974
 10/12  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,8.61669267087,8.61669267087
 10/12  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.28862638694,5.28862638694
 10/12  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.28090516507,3.28090516507
 10/12  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.52969667829,1.52969667829
 10/12  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.597513515857,0.597513515857
 10/12  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.7949567229,0.379132448462,0.0,0.0,5.48122459637,1.0115996781,7.21526216839,7.21526216839
 10/12  23:00:00,16.1389476704,0.72312339592,0.0,0.0,5.48122459637,1.0115996781,13.8047297671,13.8047297671
 10/12  24:00:00,16.2354691617,0.819644887198,0.0,0.0,5.48122459637,1.0115996781,15.5674925646,15.5674925646
 10/13  01:00:00,16.3359127175,0.920088443044,0.0,0.0,5.48122459637,1.0115996781,17.4866118056,17.4866118056
 10/13  02:00:00,16.3864770015,0.970652727039,0.0,0.0,5.48122459637,1.0115996781,18.3661337476,18.3661337476
 10/13  03:00:00,16.3079399126,0.892115638164,0.0,0.0,5.48122459637,1.0115996781,16.9508868685,16.9508868685
 10/13  04:00:00,16.3384977074,0.922673432964,0.0,0.0,5.48122459637,1.0115996781,17.4559554941,17.4559554941
 10/13  05:00:00,16.2688201245,0.852995850031,0.0,0.0,5.48122459637,1.0115996781,16.2047849486,16.2047849486
 10/13  06:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,26.1947540584,26.1947540584
 10/13  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,15.2243419567,15.2243419567
 10/13  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,7.50690229548,7.50690229548
 10/13  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.67953986382,5.67953986382
 10/13  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.56880537154,4.56880537154
 10/13  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.41133612399,3.41133612399
 10/13  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,2.83021888162,2.83021888162
 10/13  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.90030987835,1.90030987835
 10/13  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.45565108989,1.45565108989
 10/13  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.01084482298,1.01084482298
 10/13  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.33150152001,1.33150152001
 10/13  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.6684321984,0.25260792391,0.0,0.0,5.48122459637,1.0115996781,4.82861604656,4.82861604656
 10/13  24:00:00,15.7652153992,0.349391124693,0.0,0.0,5.48122459637,1.0115996781,6.66099543089,6.66099543089
 10/14  01:00:00,15.7900967438,0.374272469288,0.0,0.0,5.48122459637,1.0115996781,7.14105983007,7.14105983007
 10/14  02:00:00,15.8109113876,0.395087113113,0.0,0.0,5.48122459637,1.0115996781,7.54484364677,7.54484364677
 10/14  03:00:00,15.8342721486,0.41844787417,0.0,0.0,5.48122459637,1.0115996781,7.9905350588,7.9905350588
 10/14  04:00:00,15.9291722123,0.513347937839,0.0,0.0,5.48122459637,1.0115996781,9.76594073002,9.76594073002
 10/14  05:00:00,15.8458428733,0.430018598871,0.0,0.0,5.48122459637,1.0115996781,8.20130104269,8.20130104269
 10/14  06:00:00,14.3677579083,0.439100300497,0.0,0.0,5.48122459637,1.0115996781,8.37274561275,8.37274561275
 10/14  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,20.0948191442,20.0948191442
 10/14  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,10.3412363391,10.3412363391
 10/14  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,8.2947314541,8.2947314541
 10/14  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,7.32856938588,7.32856938588
 10/14  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,6.34334116114,6.34334116114
 10/14  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.53549990067,6.53549990067
 10/14  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.27656489262,6.27656489262
 10/14  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,6.00343836917,6.00343836917
 10/14  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,5.80251112457,5.80251112457
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  23:00:00,15.6881196237,0.272295349245,0.0,0.0,5.48122459637,1.0115996781,5.22288108344,5.22288108344
 10/15  24:00:00,15.6673579442,0.251533669693,0.0,0.0,5.48122459637,1.0115996781,4.83306713067,4.83306713067
 10/16  01:00:00,15.7661905568,0.350366282287,0.0,0.0,5.48122459637,1.0115996781,6.71024317563,6.71024317563
 10/16  02:00:00,15.8620232925,0.446199018015,0.0,0.0,5.48122459637,1.0115996781,8.51380859929,8.51380859929
 10/16  03:00:00,15.8116714636,0.395847189088,0.0,0.0,5.48122459637,1.0115996781,7.57944696826,7.57944696826
 10/16  04:00:00,15.7914198979,0.37559562346,0.0,0.0,5.48122459637,1.0115996781,7.17293504851,7.17293504851
 10/16  05:00:00,15.83596913,0.420144855492,0.0,0.0,5.48122459637,1.0115996781,8.02979281482,8.02979281482
 10/16  06:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,18.0094357624,18.0094357624
 10/16  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,9.91742370555,9.91742370555
 10/16  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,7.47845956777,7.47845956777
 10/16  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.89536157241,5.89536157241
 10/16  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.14200800073,5.14200800073
 10/16  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.5934834421,4.5934834421
 10/16  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.79527678232,4.79527678232
 10/16  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.19190819847,4.19190819847
 10/16  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.13094088176,4.13094088176
 10/16  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.49045874457,4.49045874457
 10/16  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.97191404285,4.97191404285
 10/16  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,15.9321044201,0.516280145622,0.0,0.0,5.48122459637,1.0115996781,9.87795468118,9.87795468118
 10/16  19:00:00,15.9104781566,0.494653882093,0.0,0.0,5.48122459637,1.0115996781,9.40982819399,9.40982819399
 10/16  20:00:00,15.9164219857,0.500597711246,0.0,0.0,5.48122459637,1.0115996781,9.52075713629,9.52075713629
