Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/16  21:00:00,15.8131808528,0.397356578328,0.0,0.0,5.48122459637,1.0115996781,7.57142211368,7.57142211368
 10/16  22:00:00,15.7979637866,0.382139512114,0.0,0.0,5.48122459637,1.0115996781,7.2771480199,7.2771480199
 10/16  23:00:00,15.9948625756,0.579038301164,0.0,0.0,5.48122459637,1.0115996781,11.0566385665,11.0566385665
 10/16  24:00:00,15.9292661449,0.513441870401,0.0,0.0,5.48122459637,1.0115996781,9.76175639783,9.76175639783
 10/17  01:00:00,16.0054289144,0.589604639959,0.0,0.0,5.48122459637,1.0115996781,11.206992866,11.206992866
 10/17  02:00:00,15.9282592831,0.512435008654,0.0,0.0,5.48122459637,1.0115996781,9.76270362965,9.76270362965
 10/17  03:00:00,15.9352578001,0.519433525614,0.0,0.0,5.48122459637,1.0115996781,9.89733211098,9.89733211098
 10/17  04:00:00,16.235025772,0.819201497525,0.0,0.0,5.48122459637,1.0115996781,15.6673978754,15.6673978754
 10/17  05:00:00,16.1264574938,0.710633219336,0.0,0.0,5.48122459637,1.0115996781,13.5184336177,13.5184336177
 10/17  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,21.0312512506,21.0312512506
 10/17  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,12.6189789026,12.6189789026
 10/17  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,7.82462748058,7.82462748058
 10/17  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.56343942335,4.56343942335
 10/17  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.44178031108,3.44178031108
 10/17  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.20113435261,2.20113435261
 10/17  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,1.57669962715,1.57669962715
 10/17  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.803667802651,0.803667802651
 10/17  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.826220400481,0.826220400481
 10/17  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.05334670944,0.05334670944
 10/17  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.09536994362,1.09536994362
 10/17  17:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.7853271361,0.369502861599,0.0,0.0,5.48122459637,1.0115996781,7.0316546086,7.0316546086
 10/17  22:00:00,15.833549314,0.417725039491,0.0,0.0,5.48122459637,1.0115996781,7.93374327994,7.93374327994
 10/17  23:00:00,16.1877005812,0.771876306782,0.0,0.0,5.48122459637,1.0115996781,14.7451199949,14.7451199949
 10/17  24:00:00,16.2157538784,0.799929603899,0.0,0.0,5.48122459637,1.0115996781,15.1820000308,15.1820000308
 10/18  01:00:00,16.2382067294,0.822382454934,0.0,0.0,5.48122459637,1.0115996781,15.6081810827,15.6081810827
 10/18  02:00:00,16.2052828921,0.789458617642,0.0,0.0,5.48122459637,1.0115996781,14.9808268969,14.9808268969
 10/18  03:00:00,16.1172686706,0.701444396152,0.0,0.0,5.48122459637,1.0115996781,13.4322319375,13.4322319375
 10/18  04:00:00,16.1991965866,0.783372312091,0.0,0.0,5.48122459637,1.0115996781,14.8669127449,14.8669127449
 10/18  05:00:00,16.1043620433,0.688537768825,0.0,0.0,5.48122459637,1.0115996781,13.1815774273,13.1815774273
 10/18  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,25.2901610448,25.2901610448
 10/18  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,18.7028258436,18.7028258436
 10/18  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,9.93900760804,9.93900760804
 10/18  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.28023812635,6.28023812635
 10/18  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.63151937296,4.63151937296
 10/18  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.84689155975,3.84689155975
 10/18  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,3.86138523485,3.86138523485
 10/18  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.08649054805,3.08649054805
 10/18  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.70955743127,2.70955743127
 10/18  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.58922393808,2.58922393808
 10/18  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.92130002944,2.92130002944
 10/18  17:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.7601959357,0.344371661213,0.0,0.0,5.48122459637,1.0115996781,6.57201529323,6.57201529323
 10/18  22:00:00,16.0536508994,0.637826624917,0.0,0.0,5.48122459637,1.0115996781,12.2106198674,12.2106198674
 10/18  23:00:00,16.0202195337,0.604395259237,0.0,0.0,5.48122459637,1.0115996781,11.508396491,11.508396491
 10/18  24:00:00,16.04378488,0.62796060551,0.0,0.0,5.48122459637,1.0115996781,11.960935116,11.960935116
 10/19  01:00:00,15.8882873276,0.472463053171,0.0,0.0,5.48122459637,1.0115996781,9.01602425817,9.01602425817
 10/19  02:00:00,15.8439774129,0.428153138428,0.0,0.0,5.48122459637,1.0115996781,8.16718519821,8.16718519821
 10/19  03:00:00,16.0771694194,0.661345144963,0.0,0.0,5.48122459637,1.0115996781,12.6541227039,12.6541227039
 10/19  04:00:00,16.0685171443,0.652692869875,0.0,0.0,5.48122459637,1.0115996781,12.4313714088,12.4313714088
 10/19  05:00:00,16.034264213,0.618439938582,0.0,0.0,5.48122459637,1.0115996781,11.77347523,11.77347523
 10/19  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,23.115616419,23.115616419
 10/19  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,10.2722631756,10.2722631756
 10/19  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,5.9456590881,5.9456590881
 10/19  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.02094237661,3.02094237661
 10/19  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.25688801942,1.25688801942
 10/19  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.164910223879,0.164910223879
 10/19  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,1.1112461379,1.1112461379
 10/19  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.17929540246,1.17929540246
 10/19  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.3224428418,1.3224428418
 10/19  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.41006641096,1.41006641096
 10/19  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.84446143375,1.84446143375
 10/19  17:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  22:00:00,15.7151233016,0.299299027164,0.0,0.0,5.48122459637,1.0115996781,5.71492282215,5.71492282215
 10/19  23:00:00,15.5911647191,0.175340444602,0.0,0.0,5.48122459637,1.0115996781,3.37420542945,3.37420542945
 10/19  24:00:00,15.5526575388,0.136833264311,0.0,0.0,5.48122459637,1.0115996781,2.58457687637,2.58457687637
 10/20  01:00:00,15.9942866811,0.578462406625,0.0,0.0,5.48122459637,1.0115996781,11.063237457,11.063237457
 10/20  02:00:00,16.0471174752,0.63129320073,0.0,0.0,5.48122459637,1.0115996781,12.0116670562,12.0116670562
 10/20  03:00:00,16.1547348758,0.738910601323,0.0,0.0,5.48122459637,1.0115996781,13.9864254591,13.9864254591
 10/20  04:00:00,16.6263226566,1.21049838218,0.0,0.0,5.48122459637,1.0115996781,22.9514958989,22.9514958989
 10/20  05:00:00,16.4604071986,1.04458292417,0.0,0.0,5.48122459637,1.0115996781,20.1304283222,20.1304283222
 10/20  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,40.3784476515,40.3784476515
 10/20  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,28.0338297123,28.0338297123
 10/20  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,16.5305390958,16.5305390958
 10/20  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.30175736823,6.30175736823
 10/20  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.1847961936,4.1847961936
 10/20  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.43393447788,2.43393447788
 10/20  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,1.4864875802,1.4864875802
 10/20  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0972884166824,0.0972884166824
 10/20  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.108465333446,0.108465333446
 10/20  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.885312197935,0.885312197935
 10/20  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.02694014155,1.02694014155
 10/20  17:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.8363868052,0.420562530688,0.0,0.0,5.48122459637,1.0115996781,7.96407669141,7.96407669141
 10/20  20:00:00,16.4225195556,1.00669528118,0.0,0.0,5.48122459637,1.0115996781,19.045940398,19.045940398
 10/20  21:00:00,16.2782675039,0.862443229407,0.0,0.0,5.48122459637,1.0115996781,16.2651035457,16.2651035457
 10/20  22:00:00,16.7108293517,1.29500507719,0.0,0.0,5.48122459637,1.0115996781,24.4561275064,24.4561275064
 10/20  23:00:00,16.4662751107,1.05045083624,0.0,0.0,5.48122459637,1.0115996781,19.8059385416,19.8059385416
 10/20  24:00:00,16.9730093557,1.55718508124,0.0,0.0,5.48122459637,1.0115996781,29.4498791983,29.4498791983
 10/21  01:00:00,16.6578081101,1.24198383564,0.0,0.0,5.48122459637,1.0115996781,23.7940369194,23.7940369194
 10/21  02:00:00,17.2144492468,1.79862497229,0.0,0.0,5.48122459637,1.0115996781,34.5362452818,34.5362452818
 10/21  03:00:00,16.8503360422,1.43451176776,0.0,0.0,5.48122459637,1.0115996781,27.6427563396,27.6427563396
 10/21  04:00:00,17.4488271463,2.03300287182,0.0,0.0,5.48122459637,1.0115996781,39.1792923003,39.1792923003
 10/21  05:00:00,17.0186529641,1.60282868963,0.0,0.0,5.48122459637,1.0115996781,30.9840605192,30.9840605192
 10/21  06:00:00,17.6844660625,2.26864178809,0.0,0.0,5.48122459637,1.0115996781,43.8374094948,43.8374094948
 10/21  07:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,53.9376313254,53.9376313254
 10/21  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,41.03185912,41.03185912
 10/21  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,24.5100086677,24.5100086677
 10/21  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,10.7536059768,10.7536059768
 10/21  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,5.42177869154,5.42177869154
 10/21  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,4.63597244957,4.63597244957
 10/21  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,3.6459168112,3.6459168112
 10/21  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,3.12261272149,3.12261272149
 10/21  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,3.0733315675,3.0733315675
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,16.0755488347,0.659724560206,0.0,0.0,5.48122459637,1.0115996781,12.5666478619,12.5666478619
 10/21  19:00:00,16.4379087109,1.02208443645,0.0,0.0,5.48122459637,1.0115996781,19.2622863906,19.2622863906
 10/21  20:00:00,16.6559135674,1.24008929292,0.0,0.0,5.48122459637,1.0115996781,23.475462698,23.475462698
 10/21  21:00:00,16.9538518442,1.53802756973,0.0,0.0,5.48122459637,1.0115996781,29.003705362,29.003705362
 10/21  22:00:00,17.040500516,1.62467624155,0.0,0.0,5.48122459637,1.0115996781,31.0716280494,31.0716280494
 10/21  23:00:00,17.3120073881,1.89618311363,0.0,0.0,5.48122459637,1.0115996781,36.2879282771,36.2879282771
 10/21  24:00:00,17.3267183635,1.91089408906,0.0,0.0,5.48122459637,1.0115996781,36.9555761107,36.9555761107
 10/22  01:00:00,17.5395246373,2.12370036287,0.0,0.0,5.48122459637,1.0115996781,40.7965720717,40.7965720717
 10/22  02:00:00,17.4884785081,2.07265423362,0.0,0.0,5.48122459637,1.0115996781,40.2535019189,40.2535019189
 10/22  03:00:00,17.7895369133,2.37371263879,0.0,0.0,5.48122459637,1.0115996781,45.7228137973,45.7228137973
 10/22  04:00:00,17.6959591503,2.28013487581,0.0,0.0,5.48122459637,1.0115996781,44.3607869915,44.3607869915
 10/22  05:00:00,17.976692028,2.56086775352,0.0,0.0,5.48122459637,1.0115996781,49.4057787285,49.4057787285
 10/22  06:00:00,17.9444155343,2.52859125984,0.0,0.0,5.48122459637,1.0115996781,49.3339971416,49.3339971416
 10/22  07:00:00,9.20453843105,2.71171415658,0.0,0.0,5.48122459637,1.0115996781,52.3610052013,52.3610052013
 10/22  08:00:00,8.67314037211,2.18031609765,0.0,0.0,5.48122459637,1.0115996781,42.3403905653,42.3403905653
 10/22  09:00:00,8.12092802941,1.62810375495,0.0,0.0,5.48122459637,1.0115996781,31.0300342564,31.0300342564
 10/22  10:00:00,7.1733612681,0.680536993639,0.0,0.0,5.48122459637,1.0115996781,12.8607384874,12.8607384874
 10/22  11:00:00,6.97423780624,0.481413531774,0.0,0.0,5.48122459637,1.0115996781,9.17076288805,9.17076288805
 10/22  12:00:00,6.78501217373,0.29218789927,0.0,0.0,5.48122459637,1.0115996781,5.56423938002,5.56423938002
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.76986416008,0.277039885611,0.0,0.0,5.48122459637,1.0115996781,5.26320887273,5.26320887273
 10/22  17:00:00,9.84847001102,0.381312403226,0.0,0.0,5.48122459637,1.0115996781,7.24781086639,7.24781086639
 10/22  18:00:00,16.1574103979,0.741586123477,0.0,0.0,5.48122459637,1.0115996781,14.131955121,14.131955121
 10/22  19:00:00,16.2474781171,0.831653842633,0.0,0.0,5.48122459637,1.0115996781,15.9325396607,15.9325396607
 10/22  20:00:00,16.3076760095,0.891851735036,0.0,0.0,5.48122459637,1.0115996781,17.1370076806,17.1370076806
 10/22  21:00:00,16.4443237809,1.02849950646,0.0,0.0,5.48122459637,1.0115996781,19.751115427,19.751115427
 10/22  22:00:00,16.4187336279,1.00290935347,0.0,0.0,5.48122459637,1.0115996781,19.3554662239,19.3554662239
 10/22  23:00:00,16.5294608101,1.11363653563,0.0,0.0,5.48122459637,1.0115996781,21.4443200669,21.4443200669
 10/22  24:00:00,16.5057903037,1.0899660292,0.0,0.0,5.48122459637,1.0115996781,21.084186204,21.084186204
 10/23  01:00:00,16.7087106867,1.29288641219,0.0,0.0,5.48122459637,1.0115996781,25.0126586419,25.0126586419
 10/23  02:00:00,16.6962702053,1.28044593083,0.0,0.0,5.48122459637,1.0115996781,24.8803844836,24.8803844836
 10/23  03:00:00,16.8251723857,1.40934811127,0.0,0.0,5.48122459637,1.0115996781,27.3371641726,27.3371641726
 10/23  04:00:00,16.7778034672,1.3619791927,0.0,0.0,5.48122459637,1.0115996781,26.5514863633,26.5514863633
 10/23  05:00:00,16.8340471803,1.41822290581,0.0,0.0,5.48122459637,1.0115996781,27.522857155,27.522857155
 10/23  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,36.7662955102,36.7662955102
 10/23  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,27.7151819415,27.7151819415
 10/23  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,21.4139415013,21.4139415013
 10/23  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.4036454686,18.4036454686
 10/23  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.8431768059,19.8431768059
 10/23  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.0078611584,22.0078611584
 10/23  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,19.9334685866,19.9334685866
 10/23  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.3686009046,12.3686009046
 10/23  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.53641846919,9.53641846919
 10/23  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.17911694032,8.17911694032
 10/23  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.01342746966,7.01342746966
 10/23  17:00:00,25.6158357673,0.664263265826,0.0,0.0,16.4436737891,4.04639871239,12.6896222393,12.6896222393
 10/23  18:00:00,16.4175245072,1.00170023269,0.0,0.0,5.48122459637,1.0115996781,18.9431726898,18.9431726898
 10/23  19:00:00,16.4361008784,1.02027660396,0.0,0.0,5.48122459637,1.0115996781,19.3684134049,19.3684134049
 10/23  20:00:00,16.5546611486,1.13883687411,0.0,0.0,5.48122459637,1.0115996781,21.5294587954,21.5294587954
 10/23  21:00:00,16.5084681354,1.09264386089,0.0,0.0,5.48122459637,1.0115996781,20.7485798609,20.7485798609
 10/23  22:00:00,16.6109567078,1.19513243332,0.0,0.0,5.48122459637,1.0115996781,22.5995024957,22.5995024957
 10/23  23:00:00,16.5977830274,1.18195875295,0.0,0.0,5.48122459637,1.0115996781,22.6363901973,22.6363901973
 10/23  24:00:00,16.7479180283,1.33209375388,0.0,0.0,5.48122459637,1.0115996781,25.4862456281,25.4862456281
 10/24  01:00:00,16.7015819548,1.28575768035,0.0,0.0,5.48122459637,1.0115996781,24.8641384969,24.8641384969
 10/24  02:00:00,16.8061171913,1.3902929168,0.0,0.0,5.48122459637,1.0115996781,26.6730727187,26.6730727187
 10/24  03:00:00,16.7567195756,1.34089530114,0.0,0.0,5.48122459637,1.0115996781,26.0492351682,26.0492351682
 10/24  04:00:00,16.8231671033,1.40734282886,0.0,0.0,5.48122459637,1.0115996781,27.0507274356,27.0507274356
 10/24  05:00:00,16.7562269969,1.34040272247,0.0,0.0,5.48122459637,1.0115996781,26.0721375328,26.0721375328
 10/24  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,38.3939484115,38.3939484115
 10/24  07:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,30.4124993956,30.4124993956
 10/24  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,23.916387069,23.916387069
 10/24  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.8322490014,12.8322490014
 10/24  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.53457686207,7.53457686207
 10/24  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.651083859,6.651083859
 10/24  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,6.44190271648,6.44190271648
 10/24  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.56492457396,5.56492457396
 10/24  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.17916224464,5.17916224464
 10/24  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.92985775879,4.92985775879
 10/24  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.12159602889,5.12159602889
 10/24  17:00:00,25.2326221532,0.281049651752,0.0,0.0,16.4436737891,4.04639871239,5.36702966648,5.36702966648
 10/24  18:00:00,16.0326175942,0.61679331972,0.0,0.0,5.48122459637,1.0115996781,11.7202465974,11.7202465974
 10/24  19:00:00,16.0084414237,0.592617149268,0.0,0.0,5.48122459637,1.0115996781,11.2973871456,11.2973871456
 10/24  20:00:00,16.3722222712,0.956397996759,0.0,0.0,5.48122459637,1.0115996781,18.2141631273,18.2141631273
 10/24  21:00:00,16.1822998483,0.766475573829,0.0,0.0,5.48122459637,1.0115996781,14.5170912061,14.5170912061
 10/24  22:00:00,16.5197073126,1.10388303815,0.0,0.0,5.48122459637,1.0115996781,20.9604683053,20.9604683053
 10/24  23:00:00,16.2770539611,0.86122968664,0.0,0.0,5.48122459637,1.0115996781,16.3212708075,16.3212708075
 10/24  24:00:00,16.625006883,1.20918260855,0.0,0.0,5.48122459637,1.0115996781,22.9489404362,22.9489404362
 10/25  01:00:00,16.3082448085,0.892420534063,0.0,0.0,5.48122459637,1.0115996781,16.8976331078,16.8976331078
 10/25  02:00:00,16.6642816288,1.24845735438,0.0,0.0,5.48122459637,1.0115996781,23.8936127007,23.8936127007
 10/25  03:00:00,16.3959520393,0.980127764803,0.0,0.0,5.48122459637,1.0115996781,18.9437233932,18.9437233932
 10/25  04:00:00,16.7793488218,1.36352454736,0.0,0.0,5.48122459637,1.0115996781,26.2952148017,26.2952148017
 10/25  05:00:00,16.4775709077,1.06174663322,0.0,0.0,5.48122459637,1.0115996781,20.5549895234,20.5549895234
 10/25  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,42.1748280306,42.1748280306
 10/25  07:00:00,40.5587654088,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,29.2723964627,29.2723964627
 10/25  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,21.1137056219,21.1137056219
 10/25  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.4179444365,16.4179444365
 10/25  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,15.2366950021,15.2366950021
 10/25  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.9836357044,18.9836357044
 10/25  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,22.1220845345,22.1220845345
 10/25  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.8121724461,19.8121724461
 10/25  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,21.8435271439,21.8435271439
 10/25  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,21.92667412,21.92667412
 10/25  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,23.6141582296,23.6141582296
 10/25  17:00:00,26.3397419314,1.38816942988,0.0,0.0,16.4436737891,4.04639871239,26.3529740839,26.3529740839
 10/25  18:00:00,16.8224598123,1.40663553784,0.0,0.0,5.48122459637,1.0115996781,26.6054332216,26.6054332216
 10/25  19:00:00,17.4535072021,2.03768292766,0.0,0.0,5.48122459637,1.0115996781,38.9373879323,38.9373879323
 10/25  20:00:00,16.9135789659,1.49775469143,0.0,0.0,5.48122459637,1.0115996781,28.7651292223,28.7651292223
 10/25  21:00:00,17.4338783663,2.01805409186,0.0,0.0,5.48122459637,1.0115996781,38.8419699971,38.8419699971
 10/25  22:00:00,16.9219122867,1.50608801227,0.0,0.0,5.48122459637,1.0115996781,29.0440605763,29.0440605763
 10/25  23:00:00,17.433903022,2.01807874752,0.0,0.0,5.48122459637,1.0115996781,38.9593363868,38.9593363868
 10/25  24:00:00,16.9684267018,1.55260242736,0.0,0.0,5.48122459637,1.0115996781,30.0394228689,30.0394228689
 10/26  01:00:00,17.4673807159,2.05155644143,0.0,0.0,5.48122459637,1.0115996781,39.6943548237,39.6943548237
 10/26  02:00:00,16.9956939255,1.57986965099,0.0,0.0,5.48122459637,1.0115996781,30.6305215741,30.6305215741
 10/26  03:00:00,17.5137518699,2.09792759543,0.0,0.0,5.48122459637,1.0115996781,40.6394246037,40.6394246037
 10/26  04:00:00,17.0271861348,1.61136186038,0.0,0.0,5.48122459637,1.0115996781,31.3014087678,31.3014087678
 10/26  05:00:00,17.6048162153,2.18899194087,0.0,0.0,5.48122459637,1.0115996781,42.4670904452,42.4670904452
 10/26  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,53.2097267423,53.2097267423
 10/26  07:00:00,40.5587654088,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,43.4284846308,43.4284846308
 10/26  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,35.1376307824,35.1376307824
 10/26  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,23.9612426872,23.9612426872
 10/26  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.4190593309,16.4190593309
 10/26  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.6537977363,12.6537977363
 10/26  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,9.51482790391,9.51482790391
 10/26  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.25284411374,6.25284411374
 10/26  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.39698808936,5.39698808936
 10/26  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.57751838775,4.57751838775
 10/26  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.03840287625,5.03840287625
 10/26  17:00:00,25.3233994896,0.371826988157,0.0,0.0,16.4436737891,4.04639871239,7.07392725409,7.07392725409
 10/26  18:00:00,16.4120725536,0.996248279128,0.0,0.0,5.48122459637,1.0115996781,18.8992483099,18.8992483099
 10/26  19:00:00,16.390161853,0.974337578525,0.0,0.0,5.48122459637,1.0115996781,18.3967923868,18.3967923868
 10/26  20:00:00,16.961831323,1.54600704855,0.0,0.0,5.48122459637,1.0115996781,29.2756698054,29.2756698054
 10/26  21:00:00,16.7350465143,1.31922223979,0.0,0.0,5.48122459637,1.0115996781,25.1301417667,25.1301417667
 10/26  22:00:00,17.4156832673,1.99985899285,0.0,0.0,5.48122459637,1.0115996781,38.3395666199,38.3395666199
 10/26  23:00:00,17.0564915175,1.64066724304,0.0,0.0,5.48122459637,1.0115996781,31.6343683952,31.6343683952
 10/26  24:00:00,17.7523349009,2.33651062647,0.0,0.0,5.48122459637,1.0115996781,45.1010433867,45.1010433867
 10/27  01:00:00,17.204318939,1.78849466457,0.0,0.0,5.48122459637,1.0115996781,34.6026029631,34.6026029631
 10/27  02:00:00,17.8991960497,2.48337177521,0.0,0.0,5.48122459637,1.0115996781,48.0308695834,48.0308695834
 10/27  03:00:00,17.3345117507,1.9186874762,0.0,0.0,5.48122459637,1.0115996781,37.1962868189,37.1962868189
 10/27  04:00:00,17.96950599,2.55368171557,0.0,0.0,5.48122459637,1.0115996781,49.4555168837,49.4555168837
 10/27  05:00:00,17.2968633579,1.88103908346,0.0,0.0,5.48122459637,1.0115996781,36.5086712595,36.5086712595
 10/27  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,65.4938735157,65.4938735157
 10/27  07:00:00,40.5587654088,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,50.9166733731,50.9166733731
 10/27  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,38.0959866399,38.0959866399
 10/27  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.3054995727,16.3054995727
 10/27  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.2464578661,5.2464578661
 10/27  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.54143878448,3.54143878448
 10/27  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,3.09507542374,3.09507542374
 10/27  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.24222214772,3.24222214772
 10/27  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.8013917222,3.8013917222
 10/27  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.19575211541,4.19575211541
 10/27  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.84104066323,4.84104066323
 10/27  17:00:00,25.329568711,0.377996209537,0.0,0.0,16.4436737891,4.04639871239,7.17172406256,7.17172406256
 10/27  18:00:00,16.215712664,0.799888389557,0.0,0.0,5.48122459637,1.0115996781,15.186041092,15.186041092
 10/27  19:00:00,16.483942806,1.06811853152,0.0,0.0,5.48122459637,1.0115996781,20.1230103731,20.1230103731
 10/27  20:00:00,16.5589044343,1.14308015981,0.0,0.0,5.48122459637,1.0115996781,21.623052765,21.623052765
 10/27  21:00:00,16.7636382989,1.34781402445,0.0,0.0,5.48122459637,1.0115996781,25.3957740201,25.3957740201
 10/27  22:00:00,16.7927681234,1.37694384897,0.0,0.0,5.48122459637,1.0115996781,26.2465309546,26.2465309546
 10/27  23:00:00,16.9510676955,1.53524342102,0.0,0.0,5.48122459637,1.0115996781,29.2483923252,29.2483923252
 10/27  24:00:00,16.9488515606,1.53302728615,0.0,0.0,5.48122459637,1.0115996781,29.5972118636,29.5972118636
 10/28  01:00:00,17.1428298464,1.72700557198,0.0,0.0,5.48122459637,1.0115996781,33.0602853154,33.0602853154
 10/28  02:00:00,17.125687768,1.70986349357,0.0,0.0,5.48122459637,1.0115996781,33.1634676133,33.1634676133
 10/28  03:00:00,17.2668306505,1.85100637602,0.0,0.0,5.48122459637,1.0115996781,35.5119698082,35.5119698082
 10/28  04:00:00,17.2363665405,1.820542266,0.0,0.0,5.48122459637,1.0115996781,35.4124304833,35.4124304833
 10/28  05:00:00,17.4075266896,1.99170241514,0.0,0.0,5.48122459637,1.0115996781,38.2731544649,38.2731544649
 10/28  06:00:00,17.3163419311,1.90051765663,0.0,0.0,5.48122459637,1.0115996781,37.0288190291,37.0288190291
 10/28  07:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,52.6433608533,52.6433608533
 10/28  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,44.9799919496,44.9799919496
 10/28  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,37.5012568513,37.5012568513
 10/28  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,31.5467430691,31.5467430691
 10/28  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,26.0978956415,26.0978956415
 10/28  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,25.3286121898,25.3286121898
 10/28  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,24.5951470936,24.5951470936
 10/28  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,23.9440664888,23.9440664888
 10/28  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,23.5103784814,23.5103784814
 10/28  16:00:00,7.46548212824,0.972657853778,0.0,0.0,5.48122459637,1.0115996781,18.3636157709,18.3636157709
 10/28  17:00:00,12.1956488088,1.24132453433,0.0,0.0,5.48122459637,1.0115996781,23.3608300178,23.3608300178
 10/28  18:00:00,16.8038507123,1.38802643783,0.0,0.0,5.48122459637,1.0115996781,26.2778019647,26.2778019647
 10/28  19:00:00,17.185889022,1.77006474755,0.0,0.0,5.48122459637,1.0115996781,33.7792951458,33.7792951458
 10/28  20:00:00,17.3641626312,1.9483383567,0.0,0.0,5.48122459637,1.0115996781,37.6396307243,37.6396307243
 10/28  21:00:00,17.7495433563,2.33371908186,0.0,0.0,5.48122459637,1.0115996781,44.823356224,44.823356224
 10/28  22:00:00,17.7647570788,2.34893280432,0.0,0.0,5.48122459637,1.0115996781,45.6155838184,45.6155838184
 10/28  23:00:00,18.0850621687,2.66923789419,0.0,0.0,5.48122459637,1.0115996781,51.4226231233,51.4226231233
 10/28  24:00:00,18.0086001251,2.59277585066,0.0,0.0,5.48122459637,1.0115996781,50.5054882989,50.5054882989
 10/29  01:00:00,18.3149673291,2.89914305467,0.0,0.0,5.48122459637,1.0115996781,55.9598303309,55.9598303309
 10/29  02:00:00,18.2168860522,2.80106177777,0.0,0.0,5.48122459637,1.0115996781,54.711939273,54.711939273
 10/29  03:00:00,18.4932433077,3.07741903319,0.0,0.0,5.48122459637,1.0115996781,59.4893525338,59.4893525338
 10/29  04:00:00,18.332122249,2.91629797458,0.0,0.0,5.48122459637,1.0115996781,57.0518902231,57.0518902231
 10/29  05:00:00,18.583596926,3.16777265151,0.0,0.0,5.48122459637,1.0115996781,61.2887137552,61.2887137552
 10/29  06:00:00,18.4439417832,3.02811750875,0.0,0.0,5.48122459637,1.0115996781,59.3225214715,59.3225214715
 10/29  07:00:00,11.2573121709,3.27732122982,0.0,0.0,5.48122459637,1.0115996781,63.4318677379,63.4318677379
 10/29  08:00:00,9.234362518,2.74153824353,0.0,0.0,5.48122459637,1.0115996781,53.4813588135,53.4813588135
 10/29  09:00:00,8.90050839837,2.40768412391,0.0,0.0,5.48122459637,1.0115996781,46.4278957279,46.4278957279
 10/29  10:00:00,8.28127955725,1.78845528279,0.0,0.0,5.48122459637,1.0115996781,34.7224988738,34.7224988738
 10/29  11:00:00,7.88302819281,1.39020391835,0.0,0.0,5.48122459637,1.0115996781,26.5797092673,26.5797092673
 10/29  12:00:00,7.13642238981,0.643598115343,0.0,0.0,5.48122459637,1.0115996781,12.3365774282,12.3365774282
 10/29  13:00:00,7.25621478428,0.763390509819,0.0,0.0,5.48122459637,1.0115996781,14.5348906281,14.5348906281
 10/29  14:00:00,6.88911060276,0.396286328296,0.0,0.0,5.48122459637,1.0115996781,7.5147299031,7.5147299031
 10/29  15:00:00,6.84891193269,0.35608765823,0.0,0.0,5.48122459637,1.0115996781,6.75683328917,6.75683328917
 10/29  16:00:00,7.03572297112,0.542898696654,0.0,0.0,5.48122459637,1.0115996781,10.2724039559,10.2724039559
 10/29  17:00:00,11.6219814421,0.667657167652,0.0,0.0,5.48122459637,1.0115996781,12.8102554275,12.8102554275
 10/29  18:00:00,16.7202572961,1.3044330216,0.0,0.0,5.48122459637,1.0115996781,25.0593674213,25.0593674213
 10/29  19:00:00,16.604211386,1.18838711151,0.0,0.0,5.48122459637,1.0115996781,22.9661944942,22.9661944942
 10/29  20:00:00,17.1610881527,1.74526387823,0.0,0.0,5.48122459637,1.0115996781,33.6874776302,33.6874776302
 10/29  21:00:00,16.8185355921,1.4027113176,0.0,0.0,5.48122459637,1.0115996781,27.1653477516,27.1653477516
 10/29  22:00:00,17.41907118,2.00324690553,0.0,0.0,5.48122459637,1.0115996781,38.7260077888,38.7260077888
 10/29  23:00:00,16.9815262025,1.56570192807,0.0,0.0,5.48122459637,1.0115996781,30.3608193366,30.3608193366
 10/29  24:00:00,17.6168767221,2.2010524476,0.0,0.0,5.48122459637,1.0115996781,42.6256028112,42.6256028112
 10/30  01:00:00,17.1913830336,1.77555875917,0.0,0.0,5.48122459637,1.0115996781,34.5001090719,34.5001090719
 10/30  02:00:00,17.9904653658,2.57464109136,0.0,0.0,5.48122459637,1.0115996781,49.96618468,49.96618468
 10/30  03:00:00,17.4876001465,2.07177587206,0.0,0.0,5.48122459637,1.0115996781,40.3001447523,40.3001447523
 10/30  04:00:00,18.2088785221,2.79305424763,0.0,0.0,5.48122459637,1.0115996781,54.2133860287,54.2133860287
 10/30  05:00:00,17.4400324362,2.02420816175,0.0,0.0,5.48122459637,1.0115996781,39.3561302382,39.3561302382
 10/30  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,69.288721264,69.288721264
 10/30  07:00:00,40.5587654088,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,47.9298859066,47.9298859066
 10/30  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,28.6524615641,28.6524615641
 10/30  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.19748866466,9.19748866466
 10/30  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.6749624372,3.6749624372
 10/30  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.14316613142,1.14316613142
 10/30  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0667390793336,0.0667390793336
 10/30  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  02:00:00,15.71920973,0.303385455553,0.0,0.0,5.48122459637,1.0115996781,5.77089875223,5.77089875223
 10/31  03:00:00,15.9793141665,0.563489892071,0.0,0.0,5.48122459637,1.0115996781,10.7381613252,10.7381613252
 10/31  04:00:00,16.00670514,0.590880865562,0.0,0.0,5.48122459637,1.0115996781,11.2168980418,11.2168980418
 10/31  05:00:00,16.1064992877,0.6906750132,0.0,0.0,5.48122459637,1.0115996781,13.1218133485,13.1218133485
 10/31  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,23.8189447069,23.8189447069
 10/31  07:00:00,40.5587654088,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,18.3839048496,18.3839048496
 10/31  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,7.40020154871,7.40020154871
 10/31  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.27840821712,3.27840821712
 10/31  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.02530449665,1.02530449665
 10/31  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/31  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.9865402691,0.570715994599,0.0,0.0,5.48122459637,1.0115996781,10.8653136602,10.8653136602
 11/01  02:00:00,16.0277423101,0.611918035655,0.0,0.0,5.48122459637,1.0115996781,11.6070704892,11.6070704892
 11/01  03:00:00,16.0658800544,0.650055779963,0.0,0.0,5.48122459637,1.0115996781,12.3442796508,12.3442796508
 11/01  04:00:00,16.5777421267,1.16191785223,0.0,0.0,5.48122459637,1.0115996781,22.0064103449,22.0064103449
 11/01  05:00:00,16.4463161036,1.0304918291,0.0,0.0,5.48122459637,1.0115996781,19.801862117,19.801862117
 11/01  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,40.1679579712,40.1679579712
 11/01  07:00:00,42.0459320755,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,30.7709256201,30.7709256201
 11/01  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,25.1699102564,25.1699102564
 11/01  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,14.4082120619,14.4082120619
 11/01  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.18531613774,8.18531613774
 11/01  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.5324271869,6.5324271869
 11/01  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,5.974605239,5.974605239
 11/01  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.20144926361,4.20144926361
 11/01  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.3048012648,4.3048012648
 11/01  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.6699103223,4.6699103223
 11/01  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.74285288909,4.74285288909
 11/01  17:00:00,26.7062779804,0.267538812272,0.0,0.0,16.4436737891,4.04639871239,5.10017018388,5.10017018388
 11/01  18:00:00,16.018975304,0.603151029543,0.0,0.0,5.48122459637,1.0115996781,11.4441715439,11.4441715439
 11/01  19:00:00,16.1635726964,0.74774842194,0.0,0.0,5.48122459637,1.0115996781,14.2288040726,14.2288040726
 11/01  20:00:00,16.3645882422,0.948763967698,0.0,0.0,5.48122459637,1.0115996781,17.9154180997,17.9154180997
 11/01  21:00:00,16.3891538918,0.973329617382,0.0,0.0,5.48122459637,1.0115996781,18.4614354427,18.4614354427
 11/01  22:00:00,16.5643447808,1.1485205063,0.0,0.0,5.48122459637,1.0115996781,22.0204098857,22.0204098857
 11/01  23:00:00,16.5731513414,1.15732706692,0.0,0.0,5.48122459637,1.0115996781,22.3246181698,22.3246181698
 11/01  24:00:00,16.7753923079,1.35956803345,0.0,0.0,5.48122459637,1.0115996781,26.1189861022,26.1189861022
 11/02  01:00:00,16.7894545527,1.37363027827,0.0,0.0,5.48122459637,1.0115996781,26.7455254793,26.7455254793
 11/02  02:00:00,16.8794548931,1.46363061862,0.0,0.0,5.48122459637,1.0115996781,28.1752528869,28.1752528869
 11/02  03:00:00,16.8434747025,1.42765042799,0.0,0.0,5.48122459637,1.0115996781,27.8604272656,27.8604272656
 11/02  04:00:00,16.9325324023,1.51670812779,0.0,0.0,5.48122459637,1.0115996781,29.2516887692,29.2516887692
 11/02  05:00:00,16.8760281625,1.46020388801,0.0,0.0,5.48122459637,1.0115996781,28.5618777784,28.5618777784
 11/02  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,42.6012735021,42.6012735021
 11/02  07:00:00,42.0459320755,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,32.5083660807,32.5083660807
 11/02  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,19.1715092812,19.1715092812
 11/02  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.51243353541,7.51243353541
 11/02  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.01399596754,5.01399596754
 11/02  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.44971726085,3.44971726085
 11/02  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,3.49824133756,3.49824133756
 11/02  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.81694217742,1.81694217742
 11/02  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.513144918274,0.513144918274
 11/02  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.028851983567,0.028851983567
 11/02  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.610153250832,0.610153250832
 11/02  17:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/02  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  21:00:00,15.7191470735,0.303322798986,0.0,0.0,5.48122459637,1.0115996781,5.77512653299,5.77512653299
 11/02  22:00:00,15.7987198992,0.382895624758,0.0,0.0,5.48122459637,1.0115996781,7.2853863755,7.2853863755
 11/02  23:00:00,16.1218463257,0.706022051247,0.0,0.0,5.48122459637,1.0115996781,13.4590696987,13.4590696987
 11/02  24:00:00,16.235783253,0.819958978574,0.0,0.0,5.48122459637,1.0115996781,15.5312913394,15.5312913394
 11/03  01:00:00,16.4032557212,0.987431446698,0.0,0.0,5.48122459637,1.0115996781,19.0544091401,19.0544091401
 11/03  02:00:00,16.6140819417,1.19825766723,0.0,0.0,5.48122459637,1.0115996781,22.9392737388,22.9392737388
 11/03  03:00:00,16.6928759789,1.27705170439,0.0,0.0,5.48122459637,1.0115996781,24.784286473,24.784286473
 11/03  04:00:00,16.9319601583,1.51613588381,0.0,0.0,5.48122459637,1.0115996781,29.1237005323,29.1237005323
 11/03  05:00:00,16.9784951275,1.56267085299,0.0,0.0,5.48122459637,1.0115996781,30.4595173356,30.4595173356
 11/03  06:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,44.7704524759,44.7704524759
 11/03  07:00:00,42.0459320755,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,36.4563397026,36.4563397026
 11/03  08:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,23.6980514811,23.6980514811
 11/03  09:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.64352206019,8.64352206019
 11/03  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.49278105914,5.49278105914
 11/03  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.87156844277,3.87156844277
 11/03  12:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,2.91350716784,2.91350716784
 11/03  13:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.95391622516,1.95391622516
 11/03  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.506740995961,0.506740995961
 11/03  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,0.175946820188,0.175946820188
 11/03  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.24593258869,1.24593258869
 11/03  17:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  19:00:00,15.6252460902,0.209421815759,0.0,0.0,5.48122459637,1.0115996781,4.01298398272,4.01298398272
 11/03  20:00:00,16.0287895454,0.612965270905,0.0,0.0,5.48122459637,1.0115996781,11.6166724746,11.6166724746
 11/03  21:00:00,16.1041295325,0.688305257999,0.0,0.0,5.48122459637,1.0115996781,13.0534286228,13.0534286228
 11/03  22:00:00,16.4701690122,1.05434473773,0.0,0.0,5.48122459637,1.0115996781,19.9375499462,19.9375499462
 11/03  23:00:00,16.3855043307,0.969680056216,0.0,0.0,5.48122459637,1.0115996781,18.6883176226,18.6883176226
 11/03  24:00:00,17.0531865939,1.63736231947,0.0,0.0,5.48122459637,1.0115996781,31.6078523241,31.6078523241
 11/04  01:00:00,16.7617866813,1.34596240682,0.0,0.0,5.48122459637,1.0115996781,26.1088719666,26.1088719666
 11/04  02:00:00,17.3071694515,1.89134517707,0.0,0.0,5.48122459637,1.0115996781,36.6616610677,36.6616610677
 11/04  03:00:00,16.8745918887,1.45876761423,0.0,0.0,5.48122459637,1.0115996781,28.367360645,28.367360645
 11/04  04:00:00,17.4442413872,2.0284171127,0.0,0.0,5.48122459637,1.0115996781,39.3895817037,39.3895817037
 11/04  05:00:00,16.986862916,1.5710386415,0.0,0.0,5.48122459637,1.0115996781,30.6286717275,30.6286717275
 11/04  06:00:00,17.6295126192,2.21368834472,0.0,0.0,5.48122459637,1.0115996781,43.0962447544,43.0962447544
 11/04  07:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,54.998253858,54.998253858
 11/04  08:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,45.492938539,45.492938539
 11/04  09:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,32.4407690144,32.4407690144
 11/04  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,19.2145059013,19.2145059013
 11/04  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,11.8516624857,11.8516624857
 11/04  12:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,9.44328948289,9.44328948289
 11/04  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,7.73939529759,7.73939529759
 11/04  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,7.75276479681,7.75276479681
 11/04  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,8.2399960915,8.2399960915
 11/04  16:00:00,6.68954604876,0.196721774299,0.0,0.0,5.48122459637,1.0115996781,3.77974627391,3.77974627391
