Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/04  17:00:00,12.9440936488,0.502602707624,0.0,0.0,5.48122459637,1.0115996781,9.53054399701,9.53054399701
 11/04  18:00:00,16.0489836144,0.633159339914,0.0,0.0,5.48122459637,1.0115996781,12.010451542,12.010451542
 11/04  19:00:00,16.6173122393,1.2014879648,0.0,0.0,5.48122459637,1.0115996781,22.8848621581,22.8848621581
 11/04  20:00:00,16.5069331694,1.09110889494,0.0,0.0,5.48122459637,1.0115996781,20.9685245477,20.9685245477
 11/04  21:00:00,17.0782182893,1.66239401486,0.0,0.0,5.48122459637,1.0115996781,32.1601926679,32.1601926679
 11/04  22:00:00,16.6969102864,1.28108601193,0.0,0.0,5.48122459637,1.0115996781,24.7805065304,24.7805065304
 11/04  23:00:00,17.2463942789,1.83057000439,0.0,0.0,5.48122459637,1.0115996781,35.5690047831,35.5690047831
 11/04  24:00:00,16.835109473,1.4192851985,0.0,0.0,5.48122459637,1.0115996781,27.5483252192,27.5483252192
 11/05  01:00:00,17.3417198045,1.92589553008,0.0,0.0,5.48122459637,1.0115996781,37.4973071272,37.4973071272
 11/05  02:00:00,16.8168418779,1.4010176034,0.0,0.0,5.48122459637,1.0115996781,27.2406006917,27.2406006917
 11/05  03:00:00,17.3454628636,1.9296385891,0.0,0.0,5.48122459637,1.0115996781,37.6358509955,37.6358509955
 11/05  04:00:00,16.9016015603,1.48577728581,0.0,0.0,5.48122459637,1.0115996781,28.9409552893,28.9409552893
 11/05  05:00:00,17.520474766,2.10465049152,0.0,0.0,5.48122459637,1.0115996781,41.1140932797,41.1140932797
 11/05  06:00:00,17.0395447289,1.62372045448,0.0,0.0,5.48122459637,1.0115996781,31.6881354535,31.6881354535
 11/05  07:00:00,11.6905836288,2.22342602099,0.0,0.0,5.48122459637,1.0115996781,43.4938575696,43.4938575696
 11/05  08:00:00,8.12687226755,1.63404799309,0.0,0.0,5.48122459637,1.0115996781,31.9123942,31.9123942
 11/05  09:00:00,8.62214851981,2.12932424534,0.0,0.0,5.48122459637,1.0115996781,41.6728188262,41.6728188262
 11/05  10:00:00,7.9358705116,1.44304623714,0.0,0.0,5.48122459637,1.0115996781,28.2053688501,28.2053688501
 11/05  11:00:00,8.23051205746,1.737687783,0.0,0.0,5.48122459637,1.0115996781,34.026731164,34.026731164
 11/05  12:00:00,7.69204048433,1.19921620986,0.0,0.0,5.48122459637,1.0115996781,23.4604678938,23.4604678938
 11/05  13:00:00,8.12676324077,1.63393896631,0.0,0.0,5.48122459637,1.0115996781,32.0113872708,32.0113872708
 11/05  14:00:00,7.75947600826,1.26665173379,0.0,0.0,5.48122459637,1.0115996781,24.7483298929,24.7483298929
 11/05  15:00:00,8.03800342526,1.5451791508,0.0,0.0,5.48122459637,1.0115996781,30.284140884,30.284140884
 11/05  16:00:00,7.610874814,1.11805053954,0.0,0.0,5.48122459637,1.0115996781,21.9074041989,21.9074041989
 11/05  17:00:00,14.0759097039,1.63441876277,0.0,0.0,5.48122459637,1.0115996781,32.0441526933,32.0441526933
 11/05  18:00:00,16.7243119962,1.30848772169,0.0,0.0,5.48122459637,1.0115996781,25.6110858585,25.6110858585
 11/05  19:00:00,17.2605835494,1.84475927489,0.0,0.0,5.48122459637,1.0115996781,36.1498243248,36.1498243248
 11/05  20:00:00,16.8552531346,1.43942886011,0.0,0.0,5.48122459637,1.0115996781,28.1691132064,28.1691132064
 11/05  21:00:00,17.4560247726,2.04020049818,0.0,0.0,5.48122459637,1.0115996781,39.9655271467,39.9655271467
 11/05  22:00:00,16.9493492233,1.53352494883,0.0,0.0,5.48122459637,1.0115996781,29.9984557975,29.9984557975
 11/05  23:00:00,17.5555289688,2.1397046943,0.0,0.0,5.48122459637,1.0115996781,41.9071826548,41.9071826548
 11/05  24:00:00,17.0661778469,1.65035357243,0.0,0.0,5.48122459637,1.0115996781,32.2724403189,32.2724403189
 11/06  01:00:00,17.6832678909,2.26744361641,0.0,0.0,5.48122459637,1.0115996781,44.3966415053,44.3966415053
 11/06  02:00:00,17.1092926466,1.69346837217,0.0,0.0,5.48122459637,1.0115996781,33.1086979779,33.1086979779
 11/06  03:00:00,17.7396887196,2.32386444512,0.0,0.0,5.48122459637,1.0115996781,45.4678100133,45.4678100133
 11/06  04:00:00,17.1175455187,1.70172124425,0.0,0.0,5.48122459637,1.0115996781,33.2532105569,33.2532105569
 11/06  05:00:00,17.6411657155,2.22534144104,0.0,0.0,5.48122459637,1.0115996781,43.5613016773,43.5613016773
 11/06  06:00:00,17.0721703603,1.6563460858,0.0,0.0,5.48122459637,1.0115996781,32.3720084567,32.3720084567
 11/06  07:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,61.1587831184,61.1587831184
 11/06  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,48.3548813116,48.3548813116
 11/06  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,35.7486366197,35.7486366197
 11/06  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,26.2878974067,26.2878974067
 11/06  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.4992251826,22.4992251826
 11/06  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.0042423502,19.0042423502
 11/06  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,16.480231733,16.480231733
 11/06  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,15.6380595752,15.6380595752
 11/06  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.2797520149,11.2797520149
 11/06  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.36484839618,9.36484839618
 11/06  17:00:00,77.9599537697,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.5803416641,11.5803416641
 11/06  18:00:00,30.4141094449,1.00103694339,0.0,0.0,16.4436737891,4.04639871239,18.9634615022,18.9634615022
 11/06  19:00:00,16.7446012025,1.328776928,0.0,0.0,5.48122459637,1.0115996781,25.1111535069,25.1111535069
 11/06  20:00:00,16.8245267897,1.40870251528,0.0,0.0,5.48122459637,1.0115996781,27.1045663252,27.1045663252
 11/06  21:00:00,17.0779563432,1.66213206877,0.0,0.0,5.48122459637,1.0115996781,32.0042338837,32.0042338837
 11/06  22:00:00,17.0527198175,1.63689554302,0.0,0.0,5.48122459637,1.0115996781,31.7456916076,31.7456916076
 11/06  23:00:00,17.2394867481,1.8236624736,0.0,0.0,5.48122459637,1.0115996781,35.2449809457,35.2449809457
 11/06  24:00:00,17.094603107,1.67877883249,0.0,0.0,5.48122459637,1.0115996781,32.6255838983,32.6255838983
 11/07  01:00:00,17.1504030796,1.73457880513,0.0,0.0,5.48122459637,1.0115996781,33.5961732911,33.5961732911
 11/07  02:00:00,17.0015474133,1.5857231388,0.0,0.0,5.48122459637,1.0115996781,30.874056598,30.874056598
 11/07  03:00:00,17.1203976404,1.70457336593,0.0,0.0,5.48122459637,1.0115996781,33.0763370445,33.0763370445
 11/07  04:00:00,17.0205631884,1.60473891397,0.0,0.0,5.48122459637,1.0115996781,31.2889765111,31.2889765111
 11/07  05:00:00,17.1691049552,1.75328068073,0.0,0.0,5.48122459637,1.0115996781,34.0794343739,34.0794343739
 11/07  06:00:00,17.1115396583,1.69571538379,0.0,0.0,5.48122459637,1.0115996781,33.0966459094,33.0966459094
 11/07  07:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,48.4879441761,48.4879441761
 11/07  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,33.9223220679,33.9223220679
 11/07  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,17.1540430237,17.1540430237
 11/07  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.23566289849,7.23566289849
 11/07  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.05951640921,6.05951640921
 11/07  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.8757292585,4.8757292585
 11/07  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.41059463325,4.41059463325
 11/07  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.47887799556,3.47887799556
 11/07  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.48290603198,3.48290603198
 11/07  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.74984863162,3.74984863162
 11/07  17:00:00,77.9599537697,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.06814717444,5.06814717444
 11/07  18:00:00,29.7904028691,0.377330367575,0.0,0.0,16.4436737891,4.04639871239,7.17070894151,7.17070894151
 11/07  19:00:00,16.110547488,0.694723213584,0.0,0.0,5.48122459637,1.0115996781,13.3129807457,13.3129807457
 11/07  20:00:00,16.3940400511,0.978215776641,0.0,0.0,5.48122459637,1.0115996781,18.5113912592,18.5113912592
 11/07  21:00:00,16.4857563944,1.06993211997,0.0,0.0,5.48122459637,1.0115996781,20.3926408684,20.3926408684
 11/07  22:00:00,16.6171519757,1.20132770125,0.0,0.0,5.48122459637,1.0115996781,23.0154119863,23.0154119863
 11/07  23:00:00,16.5190974404,1.10327316594,0.0,0.0,5.48122459637,1.0115996781,21.2829098772,21.2829098772
 11/07  24:00:00,16.5820241494,1.16619987491,0.0,0.0,5.48122459637,1.0115996781,22.3573503945,22.3573503945
 11/08  01:00:00,16.5842153784,1.16839110392,0.0,0.0,5.48122459637,1.0115996781,22.7170419438,22.7170419438
 11/08  02:00:00,16.7188215954,1.30299732098,0.0,0.0,5.48122459637,1.0115996781,25.1099247791,25.1099247791
 11/08  03:00:00,16.6978741222,1.28204984778,0.0,0.0,5.48122459637,1.0115996781,25.0319492571,25.0319492571
 11/08  04:00:00,16.7938168071,1.37799253266,0.0,0.0,5.48122459637,1.0115996781,26.6155234185,26.6155234185
 11/08  05:00:00,16.7635648528,1.34774057832,0.0,0.0,5.48122459637,1.0115996781,26.3911819922,26.3911819922
 11/08  06:00:00,16.8763738826,1.46054960814,0.0,0.0,5.48122459637,1.0115996781,28.2575266027,28.2575266027
 11/08  07:00:00,21.555859574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,38.3348950278,38.3348950278
 11/08  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,25.9367250025,25.9367250025
 11/08  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,13.4821541133,13.4821541133
 11/08  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.22591106003,8.22591106003
 11/08  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.85743920643,6.85743920643
 11/08  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.54547895579,5.54547895579
 11/08  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.42448817172,4.42448817172
 11/08  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.38146559082,2.38146559082
 11/08  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,1.76083970983,1.76083970983
 11/08  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,2.89060399311,2.89060399311
 11/08  17:00:00,77.9599537697,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.1645666243,4.1645666243
 11/08  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,15.8528485442,0.437024269725,0.0,0.0,5.48122459637,1.0115996781,8.34294906326,8.34294906326
 11/08  20:00:00,16.1412091064,0.725384831957,0.0,0.0,5.48122459637,1.0115996781,13.9028291461,13.9028291461
 11/08  21:00:00,16.186972773,0.771148498495,0.0,0.0,5.48122459637,1.0115996781,14.6701042214,14.6701042214
 11/08  22:00:00,16.2088318692,0.79300759474,0.0,0.0,5.48122459637,1.0115996781,15.1559923673,15.1559923673
 11/08  23:00:00,16.3983368786,0.982512604125,0.0,0.0,5.48122459637,1.0115996781,18.803914786,18.803914786
 11/08  24:00:00,16.3904550394,0.974630764921,0.0,0.0,5.48122459637,1.0115996781,18.7979036371,18.7979036371
 11/09  01:00:00,16.5088443666,1.09302009211,0.0,0.0,5.48122459637,1.0115996781,20.993369034,20.993369034
 11/09  02:00:00,16.5385984787,1.12277420419,0.0,0.0,5.48122459637,1.0115996781,21.910244678,21.910244678
 11/09  03:00:00,16.6652135544,1.24938927997,0.0,0.0,5.48122459637,1.0115996781,24.119062335,24.119062335
 11/09  04:00:00,16.6693690852,1.25354481077,0.0,0.0,5.48122459637,1.0115996781,24.5205505675,24.5205505675
 11/09  05:00:00,16.7928190405,1.37699476603,0.0,0.0,5.48122459637,1.0115996781,26.6429650871,26.6429650871
 11/09  06:00:00,16.7571430082,1.34131873373,0.0,0.0,5.48122459637,1.0115996781,26.3070670881,26.3070670881
 11/09  07:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,37.6727443087,37.6727443087
 11/09  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,24.7870064962,24.7870064962
 11/09  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,12.3940836657,12.3940836657
 11/09  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.55393809218,8.55393809218
 11/09  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.93499829677,7.93499829677
 11/09  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.52392095235,7.52392095235
 11/09  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.70388143431,7.70388143431
 11/09  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.9343354311,6.9343354311
 11/09  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.53603466729,6.53603466729
 11/09  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.37112471399,6.37112471399
 11/09  17:00:00,77.9599537697,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.75408984918,6.75408984918
 11/09  18:00:00,29.8070029185,0.393930417029,0.0,0.0,16.4436737891,4.04639871239,7.5123590336,7.5123590336
 11/09  19:00:00,16.4838914291,1.06806715468,0.0,0.0,5.48122459637,1.0115996781,20.3341154592,20.3341154592
 11/09  20:00:00,16.2707788937,0.854954619187,0.0,0.0,5.48122459637,1.0115996781,16.2029661557,16.2029661557
 11/09  21:00:00,16.7789293709,1.3631050964,0.0,0.0,5.48122459637,1.0115996781,26.117010499,26.117010499
 11/09  22:00:00,16.5982578184,1.18243354392,0.0,0.0,5.48122459637,1.0115996781,22.8568354094,22.8568354094
 11/09  23:00:00,17.2464730557,1.83064878121,0.0,0.0,5.48122459637,1.0115996781,35.4547780657,35.4547780657
 11/09  24:00:00,16.9199660116,1.50414173716,0.0,0.0,5.48122459637,1.0115996781,29.241175856,29.241175856
 11/10  01:00:00,17.5860164369,2.17019216242,0.0,0.0,5.48122459637,1.0115996781,42.1637424631,42.1637424631
 11/10  02:00:00,17.0952932093,1.67946893488,0.0,0.0,5.48122459637,1.0115996781,32.7401278419,32.7401278419
 11/10  03:00:00,17.6874946182,2.27167034376,0.0,0.0,5.48122459637,1.0115996781,44.230977671,44.230977671
 11/10  04:00:00,17.0971305098,1.68130623532,0.0,0.0,5.48122459637,1.0115996781,32.8279556797,32.8279556797
 11/10  05:00:00,17.663333079,2.24750880455,0.0,0.0,5.48122459637,1.0115996781,43.8247911066,43.8247911066
 11/10  06:00:00,17.1276096347,1.71178536028,0.0,0.0,5.48122459637,1.0115996781,33.45910714,33.45910714
 11/10  07:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,59.2532737792,59.2532737792
 11/10  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,41.8842980769,41.8842980769
 11/10  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,31.2088787154,31.2088787154
 11/10  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.7906300692,22.7906300692
 11/10  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.3959071972,18.3959071972
 11/10  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.1248232523,16.1248232523
 11/10  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,16.9627927269,16.9627927269
 11/10  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,15.3016720689,15.3016720689
 11/10  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,15.4253719293,15.4253719293
 11/10  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,15.8271104114,15.8271104114
 11/10  17:00:00,77.9599537697,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.5088707432,18.5088707432
 11/10  18:00:00,30.6777326604,1.26466015892,0.0,0.0,16.4436737891,4.04639871239,24.041422615,24.041422615
 11/10  19:00:00,16.7480780748,1.3322538003,0.0,0.0,5.48122459637,1.0115996781,25.4749078096,25.4749078096
 11/10  20:00:00,17.3963133962,1.98048912174,0.0,0.0,5.48122459637,1.0115996781,38.1043984037,38.1043984037
 11/10  21:00:00,16.9127617844,1.4969375099,0.0,0.0,5.48122459637,1.0115996781,29.1000160945,29.1000160945
 11/10  22:00:00,17.4317534414,2.01592916698,0.0,0.0,5.48122459637,1.0115996781,38.9265619576,38.9265619576
 11/10  23:00:00,16.9688902189,1.55306594447,0.0,0.0,5.48122459637,1.0115996781,30.3221684325,30.3221684325
 11/10  24:00:00,17.4332816956,2.01745742113,0.0,0.0,5.48122459637,1.0115996781,39.02395695,39.02395695
 11/11  01:00:00,16.9752065778,1.55938230332,0.0,0.0,5.48122459637,1.0115996781,30.5585938507,30.5585938507
 11/11  02:00:00,17.4790134632,2.0631891887,0.0,0.0,5.48122459637,1.0115996781,40.0157892946,40.0157892946
 11/11  03:00:00,16.9465070227,1.53068274827,0.0,0.0,5.48122459637,1.0115996781,30.041897014,30.041897014
 11/11  04:00:00,17.4166746135,2.00085033906,0.0,0.0,5.48122459637,1.0115996781,38.8260255886,38.8260255886
 11/11  05:00:00,16.9284086093,1.51258433486,0.0,0.0,5.48122459637,1.0115996781,29.7243685276,29.7243685276
 11/11  06:00:00,17.3325873508,1.91676307634,0.0,0.0,5.48122459637,1.0115996781,37.2207272702,37.2207272702
 11/11  07:00:00,12.4477241237,1.49339984926,0.0,0.0,5.48122459637,1.0115996781,29.4051434105,29.4051434105
 11/11  08:00:00,8.43726924382,1.94444496935,0.0,0.0,5.48122459637,1.0115996781,37.6979558687,37.6979558687
 11/11  09:00:00,7.69395221969,1.20112794523,0.0,0.0,5.48122459637,1.0115996781,23.2797673092,23.2797673092
 11/11  10:00:00,7.6370575954,1.14423332094,0.0,0.0,5.48122459637,1.0115996781,21.8469803054,21.8469803054
 11/11  11:00:00,7.06082293389,0.56799865943,0.0,0.0,5.48122459637,1.0115996781,10.8140115129,10.8140115129
 11/11  12:00:00,6.88792416127,0.395099886809,0.0,0.0,5.48122459637,1.0115996781,7.54343472545,7.54343472545
 11/11  13:00:00,6.73527104092,0.242446766455,0.0,0.0,5.48122459637,1.0115996781,4.63838562563,4.63838562563
 11/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  17:00:00,14.2073299044,0.278672296557,0.0,0.0,5.48122459637,1.0115996781,5.34675473686,5.34675473686
 11/11  18:00:00,15.9148115569,0.49898728243,0.0,0.0,5.48122459637,1.0115996781,9.50048291006,9.50048291006
 11/11  19:00:00,15.9350708808,0.519246606356,0.0,0.0,5.48122459637,1.0115996781,10.0125855693,10.0125855693
 11/11  20:00:00,16.2042867409,0.788462466426,0.0,0.0,5.48122459637,1.0115996781,15.3903631208,15.3903631208
 11/11  21:00:00,16.2405283575,0.824704083004,0.0,0.0,5.48122459637,1.0115996781,16.003514315,16.003514315
 11/11  22:00:00,16.2507590667,0.83493479219,0.0,0.0,5.48122459637,1.0115996781,16.3000891604,16.3000891604
 11/11  23:00:00,16.4332110175,1.01738674303,0.0,0.0,5.48122459637,1.0115996781,19.7520203055,19.7520203055
 11/11  24:00:00,16.4191004133,1.00327613888,0.0,0.0,5.48122459637,1.0115996781,19.5791555301,19.5791555301
 11/12  01:00:00,16.5854933147,1.16966904024,0.0,0.0,5.48122459637,1.0115996781,22.7581870841,22.7581870841
 11/12  02:00:00,16.5925767086,1.1767524341,0.0,0.0,5.48122459637,1.0115996781,22.9729958413,22.9729958413
 11/12  03:00:00,16.7247087081,1.30888443363,0.0,0.0,5.48122459637,1.0115996781,25.4959128664,25.4959128664
 11/12  04:00:00,16.7134497282,1.29762545369,0.0,0.0,5.48122459637,1.0115996781,25.3630941111,25.3630941111
 11/12  05:00:00,16.9120132277,1.49618895319,0.0,0.0,5.48122459637,1.0115996781,29.1735260135,29.1735260135
 11/12  06:00:00,16.8644484622,1.44862418775,0.0,0.0,5.48122459637,1.0115996781,28.330058483,28.330058483
 11/12  07:00:00,12.5957977253,1.64147345079,0.0,0.0,5.48122459637,1.0115996781,31.9825949295,31.9825949295
 11/12  08:00:00,7.92306653368,1.43024225922,0.0,0.0,5.48122459637,1.0115996781,27.8379236166,27.8379236166
 11/12  09:00:00,7.74839395256,1.2555696781,0.0,0.0,5.48122459637,1.0115996781,24.2269040435,24.2269040435
 11/12  10:00:00,7.34259696114,0.849772686672,0.0,0.0,5.48122459637,1.0115996781,16.3923938983,16.3923938983
 11/12  11:00:00,7.11146302742,0.618638752959,0.0,0.0,5.48122459637,1.0115996781,11.751857657,11.751857657
 11/12  12:00:00,6.96819072465,0.475366450185,0.0,0.0,5.48122459637,1.0115996781,9.02401742244,9.02401742244
 11/12  13:00:00,6.86151470948,0.368690435018,0.0,0.0,5.48122459637,1.0115996781,7.02770070842,7.02770070842
 11/12  14:00:00,6.80014949003,0.307325215565,0.0,0.0,5.48122459637,1.0115996781,5.85267443453,5.85267443453
 11/12  15:00:00,6.83509294988,0.342268675413,0.0,0.0,5.48122459637,1.0115996781,6.50668380122,6.50668380122
 11/12  16:00:00,6.92085597802,0.428031703554,0.0,0.0,5.48122459637,1.0115996781,8.12902086771,8.12902086771
 11/12  17:00:00,14.8966871701,0.968029562261,0.0,0.0,5.48122459637,1.0115996781,18.5978217902,18.5978217902
 11/12  18:00:00,16.4594125555,1.04358828107,0.0,0.0,5.48122459637,1.0115996781,20.2176723568,20.2176723568
 11/12  19:00:00,17.139207033,1.72338275851,0.0,0.0,5.48122459637,1.0115996781,33.426019956,33.426019956
 11/12  20:00:00,16.9010720387,1.48524776422,0.0,0.0,5.48122459637,1.0115996781,28.9485297625,28.9485297625
 11/12  21:00:00,17.592922666,2.17709839149,0.0,0.0,5.48122459637,1.0115996781,42.3487601085,42.3487601085
 11/12  22:00:00,17.1112616579,1.69543738346,0.0,0.0,5.48122459637,1.0115996781,33.0837040232,33.0837040232
 11/12  23:00:00,17.7120394533,2.29621517879,0.0,0.0,5.48122459637,1.0115996781,44.7240937648,44.7240937648
 11/12  24:00:00,17.1033103657,1.68748609119,0.0,0.0,5.48122459637,1.0115996781,32.9408173775,32.9408173775
 11/13  01:00:00,17.5897668432,2.17394256876,0.0,0.0,5.48122459637,1.0115996781,42.3512365416,42.3512365416
 11/13  02:00:00,17.0075992281,1.5917749536,0.0,0.0,5.48122459637,1.0115996781,31.0799568479,31.0799568479
 11/13  03:00:00,17.5350273692,2.11920309471,0.0,0.0,5.48122459637,1.0115996781,41.3002718139,41.3002718139
 11/13  04:00:00,17.0309902787,1.6151660042,0.0,0.0,5.48122459637,1.0115996781,31.5565910167,31.5565910167
 11/13  05:00:00,17.654885302,2.23906102754,0.0,0.0,5.48122459637,1.0115996781,43.6827301278,43.6827301278
 11/13  06:00:00,17.1079989793,1.69217470488,0.0,0.0,5.48122459637,1.0115996781,33.0909115808,33.0909115808
 11/13  07:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,59.0468784056,59.0468784056
 11/13  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,41.9790032884,41.9790032884
 11/13  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,29.9847752873,29.9847752873
 11/13  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,21.104992879,21.104992879
 11/13  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.6093543254,16.6093543254
 11/13  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.8267091163,12.8267091163
 11/13  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,12.1030518486,12.1030518486
 11/13  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,8.23686838974,8.23686838974
 11/13  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.70487757742,7.70487757742
 11/13  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.997526123,7.997526123
 11/13  17:00:00,77.9599537697,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,10.6736494375,10.6736494375
 11/13  18:00:00,30.345779285,0.932706783488,0.0,0.0,16.4436737891,4.04639871239,17.7094098162,17.7094098162
 11/13  19:00:00,16.666858171,1.25103389653,0.0,0.0,5.48122459637,1.0115996781,23.6920644672,23.6920644672
 11/13  20:00:00,16.6963353473,1.28051107282,0.0,0.0,5.48122459637,1.0115996781,24.566528633,24.566528633
 11/13  21:00:00,16.8614946733,1.44567039883,0.0,0.0,5.48122459637,1.0115996781,27.7450693134,27.7450693134
 11/13  22:00:00,16.8285306658,1.41270639134,0.0,0.0,5.48122459637,1.0115996781,27.4944815882,27.4944815882
 11/13  23:00:00,16.9374232413,1.5215989668,0.0,0.0,5.48122459637,1.0115996781,29.3331987795,29.3331987795
 11/13  24:00:00,16.884199253,1.4683749785,0.0,0.0,5.48122459637,1.0115996781,28.6898394972,28.6898394972
 11/14  01:00:00,16.9838790647,1.56805479023,0.0,0.0,5.48122459637,1.0115996781,30.2941947371,30.2941947371
 11/14  02:00:00,16.9230870937,1.50726281923,0.0,0.0,5.48122459637,1.0115996781,29.5290763782,29.5290763782
 11/14  03:00:00,17.0231205219,1.60729624746,0.0,0.0,5.48122459637,1.0115996781,31.1114350455,31.1114350455
 11/14  04:00:00,16.9652677564,1.54944348193,0.0,0.0,5.48122459637,1.0115996781,30.420375567,30.420375567
 11/14  05:00:00,17.0650588461,1.64923457162,0.0,0.0,5.48122459637,1.0115996781,31.9730770888,31.9730770888
 11/14  06:00:00,16.9946083056,1.57878403115,0.0,0.0,5.48122459637,1.0115996781,31.0495946034,31.0495946034
 11/14  07:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,44.2294365846,44.2294365846
 11/14  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,33.0740087354,33.0740087354
 11/14  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,22.4751586732,22.4751586732
 11/14  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,14.1603670751,14.1603670751
 11/14  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.66064334166,9.66064334166
 11/14  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.71811371506,7.71811371506
 11/14  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.83381087663,7.83381087663
 11/14  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.22240742464,7.22240742464
 11/14  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.96317545858,6.96317545858
 11/14  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.5999730523,6.5999730523
 11/14  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.24532903731,7.24532903731
 11/14  18:00:00,30.1758992902,0.762826788751,0.0,0.0,16.4436737891,4.04639871239,14.5620039274,14.5620039274
 11/14  19:00:00,16.519341561,1.10351728658,0.0,0.0,5.48122459637,1.0115996781,20.924865957,20.924865957
 11/14  20:00:00,16.5365047175,1.12068044304,0.0,0.0,5.48122459637,1.0115996781,21.3482090409,21.3482090409
 11/14  21:00:00,16.6386391513,1.22281487685,0.0,0.0,5.48122459637,1.0115996781,23.4210514503,23.4210514503
 11/14  22:00:00,16.6173267536,1.20150247914,0.0,0.0,5.48122459637,1.0115996781,23.3547894987,23.3547894987
 11/14  23:00:00,16.7220279288,1.30620365436,0.0,0.0,5.48122459637,1.0115996781,25.1715341102,25.1715341102
 11/14  24:00:00,16.6892460296,1.27342175514,0.0,0.0,5.48122459637,1.0115996781,24.8529537153,24.8529537153
 11/15  01:00:00,16.8307559656,1.41493169115,0.0,0.0,5.48122459637,1.0115996781,27.3714810988,27.3714810988
 11/15  02:00:00,16.8026864916,1.38686221716,0.0,0.0,5.48122459637,1.0115996781,27.1943751625,27.1943751625
 11/15  03:00:00,16.9319851359,1.51616086141,0.0,0.0,5.48122459637,1.0115996781,29.3667290963,29.3667290963
 11/15  04:00:00,17.0231208015,1.60729652706,0.0,0.0,5.48122459637,1.0115996781,31.5932728025,31.5932728025
 11/15  05:00:00,17.2324503622,1.81662608771,0.0,0.0,5.48122459637,1.0115996781,35.2389425888,35.2389425888
 11/15  06:00:00,17.2583940021,1.84256972764,0.0,0.0,5.48122459637,1.0115996781,36.2746079938,36.2746079938
 11/15  07:00:00,23.0430262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,56.5518848874,56.5518848874
 11/15  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,47.1968093228,47.1968093228
 11/15  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,31.8190054989,31.8190054989
 11/15  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.1917069695,22.1917069695
 11/15  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,15.837814793,15.837814793
 11/15  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.96612192875,7.96612192875
 11/15  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,6.22078653916,6.22078653916
 11/15  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,7.12905163475,7.12905163475
 11/15  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.4177217691,11.4177217691
 11/15  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.1295057775,16.1295057775
 11/15  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.3428772453,19.3428772453
 11/15  18:00:00,30.6927218868,1.27964938534,0.0,0.0,16.4436737891,4.04639871239,24.2223575896,24.2223575896
 11/15  19:00:00,16.7241721623,1.30834788782,0.0,0.0,5.48122459637,1.0115996781,24.7973271311,24.7973271311
 11/15  20:00:00,17.3790471747,1.96322290027,0.0,0.0,5.48122459637,1.0115996781,37.6450917817,37.6450917817
 11/15  21:00:00,16.9432424238,1.52741814931,0.0,0.0,5.48122459637,1.0115996781,29.430557211,29.430557211
 11/15  22:00:00,17.5085491019,2.09272482741,0.0,0.0,5.48122459637,1.0115996781,40.3458583369,40.3458583369
 11/15  23:00:00,17.0068387191,1.59101444468,0.0,0.0,5.48122459637,1.0115996781,30.7798626038,30.7798626038
 11/15  24:00:00,17.5739199659,2.15809569146,0.0,0.0,5.48122459637,1.0115996781,41.7101610887,41.7101610887
 11/16  01:00:00,17.0914866263,1.67566235185,0.0,0.0,5.48122459637,1.0115996781,32.5087426307,32.5087426307
 11/16  02:00:00,17.7894735116,2.37364923711,0.0,0.0,5.48122459637,1.0115996781,46.0058915938,46.0058915938
 11/16  03:00:00,17.2653394036,1.8495151291,0.0,0.0,5.48122459637,1.0115996781,35.9585079306,35.9585079306
 11/16  04:00:00,17.9011028762,2.48527860171,0.0,0.0,5.48122459637,1.0115996781,48.2399460909,48.2399460909
 11/16  05:00:00,17.2410159339,1.82519165946,0.0,0.0,5.48122459637,1.0115996781,35.5009203024,35.5009203024
 11/16  06:00:00,17.8166613666,2.40083709209,0.0,0.0,5.48122459637,1.0115996781,46.6281935752,46.6281935752
 11/16  07:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,57.0304869502,57.0304869502
 11/16  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,44.5686845555,44.5686845555
 11/16  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,31.071823004,31.071823004
 11/16  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.7041518098,18.7041518098
 11/16  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.18999385331,9.18999385331
 11/16  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.24416404877,5.24416404877
 11/16  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,4.75624726672,4.75624726672
 11/16  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.85347130288,3.85347130288
 11/16  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.6387968405,3.6387968405
 11/16  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.41771246855,4.41771246855
 11/16  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,10.8046124617,10.8046124617
 11/16  18:00:00,30.5584085378,1.1453360363,0.0,0.0,16.4436737891,4.04639871239,21.6357707565,21.6357707565
 11/16  19:00:00,16.6712247244,1.25540044992,0.0,0.0,5.48122459637,1.0115996781,23.6703248488,23.6703248488
 11/16  20:00:00,17.3981342497,1.98230997519,0.0,0.0,5.48122459637,1.0115996781,37.8038580876,37.8038580876
 11/16  21:00:00,17.0204826193,1.60465834488,0.0,0.0,5.48122459637,1.0115996781,30.8608030091,30.8608030091
 11/16  22:00:00,17.5883049157,2.17248064126,0.0,0.0,5.48122459637,1.0115996781,41.8439090088,41.8439090088
 11/16  23:00:00,17.0212305755,1.60540630103,0.0,0.0,5.48122459637,1.0115996781,31.027965452,31.027965452
 11/16  24:00:00,17.606760541,2.19093626656,0.0,0.0,5.48122459637,1.0115996781,42.3250417622,42.3250417622
 11/17  01:00:00,17.0663069057,1.65048263126,0.0,0.0,5.48122459637,1.0115996781,31.9924657852,31.9924657852
 11/17  02:00:00,17.6344986032,2.21867432878,0.0,0.0,5.48122459637,1.0115996781,42.9696734734,42.9696734734
 11/17  03:00:00,17.0507445196,1.63492024518,0.0,0.0,5.48122459637,1.0115996781,31.7534841109,31.7534841109
 11/17  04:00:00,17.6030781164,2.18725384198,0.0,0.0,5.48122459637,1.0115996781,42.4234001501,42.4234001501
 11/17  05:00:00,17.1612146934,1.74539041896,0.0,0.0,5.48122459637,1.0115996781,33.9759864927,33.9759864927
 11/17  06:00:00,17.9151619814,2.49933770697,0.0,0.0,5.48122459637,1.0115996781,48.5996155504,48.5996155504
 11/17  07:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,60.8040172445,60.8040172445
 11/17  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,48.4648833483,48.4648833483
 11/17  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,31.2099306638,31.2099306638
 11/17  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,14.1240785746,14.1240785746
 11/17  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.92505533291,5.92505533291
 11/17  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.24040583471,4.24040583471
 11/17  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,3.50273206965,3.50273206965
 11/17  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,3.14032915983,3.14032915983
 11/17  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.42448168466,4.42448168466
 11/17  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,4.87469468155,4.87469468155
 11/17  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.88758694762,5.88758694762
 11/17  18:00:00,30.1176579526,0.704585451128,0.0,0.0,16.4436737891,4.04639871239,13.377471758,13.377471758
 11/17  19:00:00,16.6120367611,1.19621248662,0.0,0.0,5.48122459637,1.0115996781,22.535532789,22.535532789
 11/17  20:00:00,16.7467509245,1.33092665,0.0,0.0,5.48122459637,1.0115996781,25.3581724033,25.3581724033
 11/17  21:00:00,17.0290127552,1.6131884807,0.0,0.0,5.48122459637,1.0115996781,30.7978106033,30.7978106033
 11/17  22:00:00,17.1179481559,1.7021238814,0.0,0.0,5.48122459637,1.0115996781,32.9930992279,32.9930992279
 11/17  23:00:00,17.4847688603,2.06894458581,0.0,0.0,5.48122459637,1.0115996781,39.7401478725,39.7401478725
 11/17  24:00:00,17.6929322348,2.27710796033,0.0,0.0,5.48122459637,1.0115996781,44.466375737,44.466375737
 11/18  01:00:00,18.0610732299,2.64524895544,0.0,0.0,5.48122459637,1.0115996781,50.9620166879,50.9620166879
 11/18  02:00:00,18.0265159939,2.61069171945,0.0,0.0,5.48122459637,1.0115996781,51.1453792402,51.1453792402
 11/18  03:00:00,18.2665160466,2.85069177214,0.0,0.0,5.48122459637,1.0115996781,55.003431244,55.003431244
 11/18  04:00:00,18.1653962547,2.74957198023,0.0,0.0,5.48122459637,1.0115996781,53.958552097,53.958552097
 11/18  05:00:00,18.3965787518,2.98075447731,0.0,0.0,5.48122459637,1.0115996781,57.5591174536,57.5591174536
 11/18  06:00:00,18.3056532822,2.88982900777,0.0,0.0,5.48122459637,1.0115996781,56.7854567157,56.7854567157
 11/18  07:00:00,15.5408870462,3.09939610505,0.0,0.0,5.48122459637,1.0115996781,59.9041711258,59.9041711258
 11/18  08:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,77.5351400078,77.5351400078
 11/18  09:00:00,19.5931259187,12.0887019662,0.0,0.0,5.48122459637,2.0231993562,64.6140704199,64.6140704199
 11/18  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,51.2152603305,51.2152603305
 11/18  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,42.5748318727,42.5748318727
 11/18  12:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,36.1965089798,36.1965089798
 11/18  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,33.8245117648,33.8245117648
 11/18  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,33.325378196,33.325378196
 11/18  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,35.9631112659,35.9631112659
 11/18  16:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,40.8037149338,40.8037149338
 11/18  17:00:00,17.384106375,1.96828210053,0.0,0.0,5.48122459637,1.0115996781,37.1964198626,37.1964198626
 11/18  18:00:00,17.4482134071,2.03238913267,0.0,0.0,5.48122459637,1.0115996781,39.0722110665,39.0722110665
 11/18  19:00:00,18.4688916157,3.05306734119,0.0,0.0,5.48122459637,1.0115996781,58.6581071896,58.6581071896
 11/18  20:00:00,17.9852041997,2.56937992524,0.0,0.0,5.48122459637,1.0115996781,49.9928596282,49.9928596282
 11/18  21:00:00,18.9879755273,3.57215125286,0.0,0.0,5.48122459637,1.0115996781,68.976740276,68.976740276
 11/18  22:00:00,18.2609364956,2.84511222115,0.0,0.0,5.48122459637,1.0115996781,55.5820139087,55.5820139087
 11/18  23:00:00,19.2684030437,3.85257876925,0.0,0.0,5.48122459637,1.0115996781,74.5946849812,74.5946849812
 11/18  24:00:00,18.5013715937,3.08554731922,0.0,0.0,5.48122459637,1.0115996781,60.4583199725,60.4583199725
 11/19  01:00:00,19.4884122996,4.07258802511,0.0,0.0,5.48122459637,1.0115996781,79.0360424512,79.0360424512
 11/19  02:00:00,18.5977799695,3.18195569502,0.0,0.0,5.48122459637,1.0115996781,62.4717151749,62.4717151749
 11/19  03:00:00,19.5768477473,4.16102347283,0.0,0.0,5.48122459637,1.0115996781,80.8678398297,80.8678398297
 11/19  04:00:00,18.6286715937,3.21284731921,0.0,0.0,5.48122459637,1.0115996781,63.1850014507,63.1850014507
 11/19  05:00:00,19.5091748012,4.09335052676,0.0,0.0,5.48122459637,1.0115996781,79.6203099564,79.6203099564
 11/19  06:00:00,18.6153557186,3.19953144411,0.0,0.0,5.48122459637,1.0115996781,63.0046714612,63.0046714612
 11/19  07:00:00,16.5827485918,4.14125765071,0.0,0.0,5.48122459637,1.0115996781,80.6121888034,80.6121888034
 11/19  08:00:00,9.60188995855,3.10906568409,0.0,0.0,5.48122459637,1.0115996781,61.0355504659,61.0355504659
 11/19  09:00:00,10.1066867275,3.61386245299,0.0,0.0,5.48122459637,1.0115996781,69.986508897,69.986508897
 11/19  10:00:00,8.7880318437,2.29520756923,0.0,0.0,5.48122459637,1.0115996781,44.707298912,44.707298912
 11/19  11:00:00,8.85003100292,2.35720672845,0.0,0.0,5.48122459637,1.0115996781,45.3039061057,45.3039061057
 11/19  12:00:00,7.88783711083,1.39501283637,0.0,0.0,5.48122459637,1.0115996781,26.9427269911,26.9427269911
 11/19  13:00:00,7.98693261171,1.49410833725,0.0,0.0,5.48122459637,1.0115996781,28.524593499,28.524593499
 11/19  14:00:00,7.47564601479,0.982821740324,0.0,0.0,5.48122459637,1.0115996781,18.6456895329,18.6456895329
 11/19  15:00:00,7.8383777862,1.34555351174,0.0,0.0,5.48122459637,1.0115996781,25.6060264537,25.6060264537
 11/19  16:00:00,7.65151154756,1.1586872731,0.0,0.0,5.48122459637,1.0115996781,22.223901329,22.223901329
 11/19  17:00:00,17.4805834231,2.06475914861,0.0,0.0,5.48122459637,1.0115996781,39.9070368531,39.9070368531
 11/19  18:00:00,17.3447785699,1.92895429541,0.0,0.0,5.48122459637,1.0115996781,37.5226712948,37.5226712948
 11/19  19:00:00,18.3333244937,2.91750021927,0.0,0.0,5.48122459637,1.0115996781,56.6533121933,56.6533121933
 11/19  20:00:00,17.7411718304,2.32534755598,0.0,0.0,5.48122459637,1.0115996781,45.3009254684,45.3009254684
 11/19  21:00:00,18.6759941258,3.26016985137,0.0,0.0,5.48122459637,1.0115996781,63.4273904837,63.4273904837
 11/19  22:00:00,17.957336926,2.54151265149,0.0,0.0,5.48122459637,1.0115996781,49.573794995,49.573794995
 11/19  23:00:00,18.9083989277,3.49257465321,0.0,0.0,5.48122459637,1.0115996781,68.0547642673,68.0547642673
 11/19  24:00:00,18.0881066419,2.67228236741,0.0,0.0,5.48122459637,1.0115996781,52.1703737001,52.1703737001
 11/20  01:00:00,18.9594789203,3.54365464579,0.0,0.0,5.48122459637,1.0115996781,69.1094328407,69.1094328407
 11/20  02:00:00,18.1210347809,2.70521050639,0.0,0.0,5.48122459637,1.0115996781,52.8669853224,52.8669853224
 11/20  03:00:00,19.1138465687,3.69802229423,0.0,0.0,5.48122459637,1.0115996781,72.2023190925,72.2023190925
 11/20  04:00:00,18.2685885661,2.85276429164,0.0,0.0,5.48122459637,1.0115996781,55.8025073938,55.8025073938
 11/20  05:00:00,19.245117082,3.82929280751,0.0,0.0,5.48122459637,1.0115996781,74.8396401409,74.8396401409
 11/20  06:00:00,18.3729690473,2.95714477279,0.0,0.0,5.48122459637,1.0115996781,57.8960057837,57.8960057837
 11/20  07:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,103.585960956,103.585960956
 11/20  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,78.2417511988,78.2417511988
 11/20  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,63.0024795234,63.0024795234
 11/20  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,46.9206168466,46.9206168466
 11/20  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,29.6802541404,29.6802541404
 11/20  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,21.7037123699,21.7037123699
 11/20  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,26.4795321572,26.4795321572
 11/20  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.6359411711,22.6359411711
 11/20  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,18.0913168295,18.0913168295
 11/20  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,20.5354438624,20.5354438624
 11/20  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,27.8018117696,27.8018117696
 11/20  18:00:00,31.2275916754,1.81451917393,0.0,0.0,16.4436737891,4.04639871239,34.4036470762,34.4036470762
 11/20  19:00:00,17.3677165566,1.95189228209,0.0,0.0,5.48122459637,1.0115996781,37.4930312715,37.4930312715
 11/20  20:00:00,18.2647270431,2.84890276864,0.0,0.0,5.48122459637,1.0115996781,55.028662622,55.028662622
 11/20  21:00:00,17.6466507422,2.23082646777,0.0,0.0,5.48122459637,1.0115996781,43.2662618522,43.2662618522
 11/20  22:00:00,18.4730392331,3.05721495859,0.0,0.0,5.48122459637,1.0115996781,59.2987882588,59.2987882588
 11/20  23:00:00,17.7563420021,2.34051772764,0.0,0.0,5.48122459637,1.0115996781,45.5339113689,45.5339113689
 11/20  24:00:00,18.5874387289,3.17161445439,0.0,0.0,5.48122459637,1.0115996781,61.6700461283,61.6700461283
 11/21  01:00:00,17.8286382755,2.41281400108,0.0,0.0,5.48122459637,1.0115996781,47.0394494584,47.0394494584
 11/21  02:00:00,18.6390424021,3.22321812761,0.0,0.0,5.48122459637,1.0115996781,62.7847563968,62.7847563968
 11/21  03:00:00,17.8532398295,2.43741555507,0.0,0.0,5.48122459637,1.0115996781,47.5961740763,47.5961740763
 11/21  04:00:00,18.6715056733,3.25568139879,0.0,0.0,5.48122459637,1.0115996781,63.5003457307,63.5003457307
 11/21  05:00:00,17.8725822323,2.45675795784,0.0,0.0,5.48122459637,1.0115996781,48.0245531998,48.0245531998
 11/21  06:00:00,18.695511404,3.27968712952,0.0,0.0,5.48122459637,1.0115996781,64.0303453455,64.0303453455
 11/21  07:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,77.7612386331,77.7612386331
 11/21  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,64.3264523825,64.3264523825
 11/21  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,50.8501402121,50.8501402121
 11/21  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,36.2156002964,36.2156002964
 11/21  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,26.0076390388,26.0076390388
 11/21  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,17.835046656,17.835046656
 11/21  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,14.0416444731,14.0416444731
 11/21  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,11.9901681308,11.9901681308
 11/21  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,10.5784410781,10.5784410781
 11/21  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,13.4255252122,13.4255252122
 11/21  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,21.8531175236,21.8531175236
 11/21  18:00:00,31.0116665464,1.59859404486,0.0,0.0,16.4436737891,4.04639871239,30.2113585877,30.2113585877
 11/21  19:00:00,17.1933193897,1.77749511528,0.0,0.0,5.48122459637,1.0115996781,33.8581669582,33.8581669582
 11/21  20:00:00,18.1929659185,2.77714164406,0.0,0.0,5.48122459637,1.0115996781,53.5292579861,53.5292579861
 11/21  21:00:00,17.5682402394,2.15241596498,0.0,0.0,5.48122459637,1.0115996781,41.5018852185,41.5018852185
 11/21  22:00:00,18.3516384417,2.93581416725,0.0,0.0,5.48122459637,1.0115996781,56.8862709443,56.8862709443
 11/21  23:00:00,17.6168293787,2.20100510422,0.0,0.0,5.48122459637,1.0115996781,42.5719847234,42.5719847234
 11/21  24:00:00,18.3993855983,2.98356132379,0.0,0.0,5.48122459637,1.0115996781,57.9615291011,57.9615291011
 11/22  01:00:00,17.6788909722,2.26306669769,0.0,0.0,5.48122459637,1.0115996781,43.8821553804,43.8821553804
 11/22  02:00:00,18.5960864125,3.18026213807,0.0,0.0,5.48122459637,1.0115996781,61.9332033778,61.9332033778
 11/22  03:00:00,17.8987119593,2.48288768486,0.0,0.0,5.48122459637,1.0115996781,48.2498834359,48.2498834359
 11/22  04:00:00,18.9327714244,3.51694714995,0.0,0.0,5.48122459637,1.0115996781,68.6390162256,68.6390162256
 11/22  05:00:00,18.1076576414,2.69183336693,0.0,0.0,5.48122459637,1.0115996781,52.3904746339,52.3904746339
 11/22  06:00:00,19.0956621459,3.67983787145,0.0,0.0,5.48122459637,1.0115996781,71.9013445027,71.9013445027
 11/22  07:00:00,24.5301929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,86.2861718971,86.2861718971
 11/22  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,72.4858045264,72.4858045264
 11/22  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,58.5421059675,58.5421059675
 11/22  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,43.7005067039,43.7005067039
 11/22  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,32.1194325959,32.1194325959
 11/22  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,27.3118729574,27.3118729574
 11/22  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,27.7893881778,27.7893881778
 11/22  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,28.8769023896,28.8769023896
 11/22  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,29.8776487306,29.8776487306
 11/22  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,32.5070941202,32.5070941202
 11/22  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,39.2587349162,39.2587349162
 11/22  18:00:00,31.5581032904,2.14503078895,0.0,0.0,16.4436737891,4.04639871239,40.4906912083,40.4906912083
 11/22  19:00:00,17.596738738,2.1809144635,0.0,0.0,5.48122459637,1.0115996781,41.9594358246,41.9594358246
 11/22  20:00:00,18.5342941926,3.11846991811,0.0,0.0,5.48122459637,1.0115996781,59.977175019,59.977175019
 11/22  21:00:00,17.9294114142,2.51358713971,0.0,0.0,5.48122459637,1.0115996781,48.9390126924,48.9390126924
 11/22  22:00:00,18.8651159082,3.44929163375,0.0,0.0,5.48122459637,1.0115996781,66.6242906936,66.6242906936
 11/22  23:00:00,18.1822458884,2.76642161392,0.0,0.0,5.48122459637,1.0115996781,54.1084260049,54.1084260049
 11/22  24:00:00,19.128960826,3.71313655151,0.0,0.0,5.48122459637,1.0115996781,71.9472069285,71.9472069285
 11/23  01:00:00,18.3850081152,2.96918384076,0.0,0.0,5.48122459637,1.0115996781,58.2663657702,58.2663657702
