Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/23  02:00:00,19.3356301828,3.91980590835,0.0,0.0,5.48122459637,1.0115996781,76.1209026801,76.1209026801
 11/23  03:00:00,18.4506375799,3.03481330544,0.0,0.0,5.48122459637,1.0115996781,59.6511561246,59.6511561246
 11/23  04:00:00,19.361680495,3.94585622053,0.0,0.0,5.48122459637,1.0115996781,76.6783738563,76.6783738563
 11/23  05:00:00,18.6006060583,3.18478178381,0.0,0.0,5.48122459637,1.0115996781,62.6786643269,62.6786643269
 11/23  06:00:00,19.6801352064,4.26431093189,0.0,0.0,5.48122459637,1.0115996781,83.0001627722,83.0001627722
 11/23  07:00:00,15.8083236,3.36683265891,0.0,0.0,5.48122459637,1.0115996781,66.3294084953,66.3294084953
 11/23  08:00:00,10.8133393578,4.32051508337,0.0,0.0,5.48122459637,1.0115996781,84.1082459894,84.1082459894
 11/23  09:00:00,9.61480620847,3.121981934,0.0,0.0,5.48122459637,1.0115996781,61.2568723894,61.2568723894
 11/23  10:00:00,10.0583461246,3.56552185009,0.0,0.0,5.48122459637,1.0115996781,68.9625098993,68.9625098993
 11/23  11:00:00,8.86680426455,2.37397999008,0.0,0.0,5.48122459637,1.0115996781,46.2128206728,46.2128206728
 11/23  12:00:00,9.26711467232,2.77429039785,0.0,0.0,5.48122459637,1.0115996781,53.3327862905,53.3327862905
 11/23  13:00:00,8.42145701103,1.92863273657,0.0,0.0,5.48122459637,1.0115996781,37.3246957899,37.3246957899
 11/23  14:00:00,8.87668084619,2.38385657172,0.0,0.0,5.48122459637,1.0115996781,45.693541544,45.693541544
 11/23  15:00:00,8.32601911561,1.83319484115,0.0,0.0,5.48122459637,1.0115996781,35.4302382299,35.4302382299
 11/23  16:00:00,9.21271194661,2.71988767214,0.0,0.0,5.48122459637,1.0115996781,52.253823275,52.253823275
 11/23  17:00:00,17.9085495313,2.49272525684,0.0,0.0,5.48122459637,1.0115996781,48.733758944,48.733758944
 11/23  18:00:00,19.1430917678,3.72726749337,0.0,0.0,5.48122459637,1.0115996781,72.2235423869,72.2235423869
 11/23  19:00:00,18.6006456095,3.18482133508,0.0,0.0,5.48122459637,1.0115996781,62.5944733139,62.5944733139
 11/23  20:00:00,19.7667351944,4.35091091989,0.0,0.0,5.48122459637,1.0115996781,84.609199223,84.609199223
 11/23  21:00:00,18.9734753928,3.55765111831,0.0,0.0,5.48122459637,1.0115996781,70.0724491407,70.0724491407
 11/23  22:00:00,20.1625393004,4.74671502594,0.0,0.0,5.48122459637,1.0115996781,92.5094772344,92.5094772344
 11/23  23:00:00,19.2193959787,3.80357170428,0.0,0.0,5.48122459637,1.0115996781,75.0169121234,75.0169121234
 11/23  24:00:00,20.4266955121,5.01087123759,0.0,0.0,5.48122459637,1.0115996781,97.8023252784,97.8023252784
 11/24  01:00:00,19.2934362011,3.87761192666,0.0,0.0,5.48122459637,1.0115996781,76.5195906115,76.5195906115
 11/24  02:00:00,20.4118148773,4.99599060283,0.0,0.0,5.48122459637,1.0115996781,97.497227508,97.497227508
 11/24  03:00:00,19.448803166,4.03297889155,0.0,0.0,5.48122459637,1.0115996781,79.6465727554,79.6465727554
 11/24  04:00:00,20.8121996492,5.39637537476,0.0,0.0,5.48122459637,1.0115996781,104.039430462,104.039430462
 11/24  05:00:00,19.9506185648,4.53479429036,0.0,0.0,5.48122459637,1.0115996781,86.6071192198,86.6071192198
 11/24  06:00:00,21.2205084899,5.80468421548,0.0,0.0,5.48122459637,1.0115996781,115.207567051,115.207567051
 11/24  07:00:00,26.3080585727,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,146.455128773,146.455128773
 11/24  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,122.55456683,122.55456683
 11/24  09:00:00,58.4756654752,12.0142958758,0.0,0.0,38.3685721746,8.09279742479,99.6001570182,99.6001570182
 11/24  10:00:00,70.5117194213,12.0763009511,0.0,0.0,49.3310213673,9.10439710289,80.0560984582,80.0560984582
 11/24  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,64.8484739543,64.8484739543
 11/24  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,53.2909069541,53.2909069541
 11/24  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,48.4635748678,48.4635748678
 11/24  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,43.0863975824,43.0863975824
 11/24  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,41.7805775698,41.7805775698
 11/24  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,47.3916465933,47.3916465933
 11/24  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,58.6699652174,58.6699652174
 11/24  18:00:00,32.4674263874,3.05435388595,0.0,0.0,16.4436737891,4.04639871239,58.0357276765,58.0357276765
 11/24  19:00:00,18.4973251912,3.0815009167,0.0,0.0,5.48122459637,1.0115996781,59.4578024972,59.4578024972
 11/24  20:00:00,19.9070848526,4.49126057814,0.0,0.0,5.48122459637,1.0115996781,87.1105599419,87.1105599419
 11/24  21:00:00,19.0259643712,3.61014009674,0.0,0.0,5.48122459637,1.0115996781,70.2109691266,70.2109691266
 11/24  22:00:00,20.4194611969,5.00363692243,0.0,0.0,5.48122459637,1.0115996781,97.5235248361,97.5235248361
 11/24  23:00:00,19.3015040058,3.8856797313,0.0,0.0,5.48122459637,1.0115996781,75.8111909481,75.8111909481
 11/24  24:00:00,20.8528557402,5.43703146573,0.0,0.0,5.48122459637,1.0115996781,104.928504075,104.928504075
 11/25  01:00:00,19.9126047865,4.49678051202,0.0,0.0,5.48122459637,1.0115996781,89.7696016239,89.7696016239
 11/25  02:00:00,21.3895548842,5.97373060973,0.0,0.0,5.48122459637,1.0115996781,124.979453861,124.979453861
 11/25  03:00:00,20.1141383362,4.69831406172,0.0,0.0,5.48122459637,1.0115996781,104.645927591,104.645927591
 11/25  04:00:00,21.5762410637,6.16041678928,0.0,0.0,5.48122459637,1.0115996781,137.002180322,137.002180322
 11/25  05:00:00,20.2478079683,4.83198369383,0.0,0.0,5.48122459637,1.0115996781,114.966307223,114.966307223
 11/25  06:00:00,21.7295980476,6.31377377313,0.0,0.0,5.48122459637,1.0115996781,145.852217708,145.852217708
 11/25  07:00:00,18.8382835487,4.90962594091,0.0,0.0,5.48122459637,1.0115996781,119.802589537,119.802589537
 11/25  08:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,177.679937289,177.679937289
 11/25  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,134.605784985,134.605784985
 11/25  10:00:00,29.398186164,12.1968484204,0.0,0.0,13.1549390313,4.04639871239,98.941547715,98.941547715
 11/25  11:00:00,29.2404356496,12.0390979059,0.0,0.0,13.1549390313,4.04639871239,84.8507007661,84.8507007661
 11/25  12:00:00,29.2652376797,12.0638999361,0.0,0.0,13.1549390313,4.04639871239,75.7860967095,75.7860967095
 11/25  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,70.3742226426,70.3742226426
 11/25  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,65.4468135705,65.4468135705
 11/25  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,65.1854520516,65.1854520516
 11/25  16:00:00,20.0686929073,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,67.349915617,67.349915617
 11/25  17:00:00,18.2999797027,2.88415542826,0.0,0.0,5.48122459637,1.0115996781,54.973050918,54.973050918
 11/25  18:00:00,18.1360645617,2.72024028723,0.0,0.0,5.48122459637,1.0115996781,52.5025440277,52.5025440277
 11/25  19:00:00,19.2863027086,3.87047843415,0.0,0.0,5.48122459637,1.0115996781,74.9388601305,74.9388601305
 11/25  20:00:00,18.4304323843,3.01460810988,0.0,0.0,5.48122459637,1.0115996781,58.5413780856,58.5413780856
 11/25  21:00:00,19.552311506,4.13648723155,0.0,0.0,5.48122459637,1.0115996781,80.4126030509,80.4126030509
 11/25  22:00:00,18.6335842744,3.21775999993,0.0,0.0,5.48122459637,1.0115996781,62.6849677001,62.6849677001
 11/25  23:00:00,19.7743945129,4.35857023846,0.0,0.0,5.48122459637,1.0115996781,84.9599579214,84.9599579214
 11/25  24:00:00,18.6562182469,3.24039397242,0.0,0.0,5.48122459637,1.0115996781,63.2158446453,63.2158446453
 11/26  01:00:00,19.6588280757,4.24300380128,0.0,0.0,5.48122459637,1.0115996781,82.7601330744,82.7601330744
 11/26  02:00:00,18.6819552716,3.26613099716,0.0,0.0,5.48122459637,1.0115996781,63.7950655159,63.7950655159
 11/26  03:00:00,19.806469569,4.39064529458,0.0,0.0,5.48122459637,1.0115996781,85.757738247,85.757738247
 11/26  04:00:00,18.7102207211,3.29439644664,0.0,0.0,5.48122459637,1.0115996781,64.3842944652,64.3842944652
 11/26  05:00:00,19.7739996345,4.35817536,0.0,0.0,5.48122459637,1.0115996781,85.148449252,85.148449252
 11/26  06:00:00,18.7403612595,3.32453698502,0.0,0.0,5.48122459637,1.0115996781,65.0047868082,65.0047868082
 11/26  07:00:00,18.3022183796,4.37356077181,0.0,0.0,5.48122459637,1.0115996781,85.4692889482,85.4692889482
 11/26  08:00:00,9.6908897889,3.19806551443,0.0,0.0,5.48122459637,1.0115996781,62.4131470546,62.4131470546
 11/26  09:00:00,10.443371789,3.95054751449,0.0,0.0,5.48122459637,1.0115996781,77.0740346794,77.0740346794
 11/26  10:00:00,9.19347999091,2.70065571645,0.0,0.0,5.48122459637,1.0115996781,52.7429953722,52.7429953722
 11/26  11:00:00,9.8721357184,3.37931144393,0.0,0.0,5.48122459637,1.0115996781,65.9000980453,65.9000980453
 11/26  12:00:00,8.91831372875,2.42548945428,0.0,0.0,5.48122459637,1.0115996781,47.3930136803,47.3930136803
 11/26  13:00:00,9.58525091023,3.09242663576,0.0,0.0,5.48122459637,1.0115996781,60.2951112859,60.2951112859
 11/26  14:00:00,8.79487969873,2.30205542426,0.0,0.0,5.48122459637,1.0115996781,44.9921352772,44.9921352772
 11/26  15:00:00,9.65044947458,3.15762520011,0.0,0.0,5.48122459637,1.0115996781,61.6061580579,61.6061580579
 11/26  16:00:00,10.4078435902,2.42785264905,0.0,0.0,5.48122459637,1.0115996781,47.4892663517,47.4892663517
 11/26  17:00:00,18.6844257012,3.26860142675,0.0,0.0,5.48122459637,1.0115996781,63.8296022869,63.8296022869
 11/26  18:00:00,17.8097891515,2.39396487701,0.0,0.0,5.48122459637,1.0115996781,46.8207425424,46.8207425424
 11/26  19:00:00,18.628703932,3.2128796575,0.0,0.0,5.48122459637,1.0115996781,62.8418166497,62.8418166497
 11/26  20:00:00,17.8216274137,2.40580313927,0.0,0.0,5.48122459637,1.0115996781,47.1439184742,47.1439184742
 11/26  21:00:00,18.4973351062,3.08151083175,0.0,0.0,5.48122459637,1.0115996781,60.2537447632,60.2537447632
 11/26  22:00:00,17.6487844029,2.23296012848,0.0,0.0,5.48122459637,1.0115996781,43.7154059034,43.7154059034
 11/26  23:00:00,18.3178178293,2.90199355486,0.0,0.0,5.48122459637,1.0115996781,56.7401966026,56.7401966026
 11/26  24:00:00,17.5565895455,2.14076527104,0.0,0.0,5.48122459637,1.0115996781,41.9051023705,41.9051023705
 11/27  01:00:00,18.339957482,2.92413320752,0.0,0.0,5.48122459637,1.0115996781,57.277293975,57.277293975
 11/27  02:00:00,17.597959504,2.18213522956,0.0,0.0,5.48122459637,1.0115996781,42.8049439296,42.8049439296
 11/27  03:00:00,18.1901813725,2.77435709805,0.0,0.0,5.48122459637,1.0115996781,54.3012789957,54.3012789957
 11/27  04:00:00,17.4579381869,2.04211391241,0.0,0.0,5.48122459637,1.0115996781,40.0286108469,40.0286108469
 11/27  05:00:00,18.1860544249,2.77023015048,0.0,0.0,5.48122459637,1.0115996781,54.2237008244,54.2237008244
 11/27  06:00:00,17.491499239,2.07567496451,0.0,0.0,5.48122459637,1.0115996781,40.6854405113,40.6854405113
 11/27  07:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,72.4321874835,72.4321874835
 11/27  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,55.6931833315,55.6931833315
 11/27  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,42.5317036277,42.5317036277
 11/27  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,31.8377278831,31.8377278831
 11/27  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,28.0258878368,28.0258878368
 11/27  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,25.8989906038,25.8989906038
 11/27  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,22.9113671692,22.9113671692
 11/27  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.8779488245,16.8779488245
 11/27  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,14.1857306592,14.1857306592
 11/27  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,13.5903255329,13.5903255329
 11/27  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,17.5821452444,17.5821452444
 11/27  18:00:00,30.6663489921,1.25327649058,0.0,0.0,16.4436737891,4.04639871239,23.8014409674,23.8014409674
 11/27  19:00:00,16.7210529616,1.30522868713,0.0,0.0,5.48122459637,1.0115996781,24.8556146207,24.8556146207
 11/27  20:00:00,17.4030591434,1.98723486892,0.0,0.0,5.48122459637,1.0115996781,38.2854517093,38.2854517093
 11/27  21:00:00,16.9723969288,1.55657265432,0.0,0.0,5.48122459637,1.0115996781,30.1334232206,30.1334232206
 11/27  22:00:00,17.5804921257,2.16466785127,0.0,0.0,5.48122459637,1.0115996781,41.9348350461,41.9348350461
 11/27  23:00:00,17.0998651209,1.68404084642,0.0,0.0,5.48122459637,1.0115996781,32.7479359968,32.7479359968
 11/27  24:00:00,17.7962488915,2.38042461706,0.0,0.0,5.48122459637,1.0115996781,46.2700892437,46.2700892437
 11/28  01:00:00,17.3056154144,1.88979113995,0.0,0.0,5.48122459637,1.0115996781,36.8555199364,36.8555199364
 11/28  02:00:00,18.018976094,2.60315181958,0.0,0.0,5.48122459637,1.0115996781,50.6969871831,50.6969871831
 11/28  03:00:00,17.3842593501,1.96843507567,0.0,0.0,5.48122459637,1.0115996781,38.4366886474,38.4366886474
 11/28  04:00:00,18.0702905701,2.65446629564,0.0,0.0,5.48122459637,1.0115996781,51.7422902735,51.7422902735
 11/28  05:00:00,17.4777649248,2.06194065035,0.0,0.0,5.48122459637,1.0115996781,40.2948819509,40.2948819509
 11/28  06:00:00,18.2852680794,2.86944380491,0.0,0.0,5.48122459637,1.0115996781,55.9781975231,55.9781975231
 11/28  07:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,69.2864562743,69.2864562743
 11/28  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,54.626143936,54.626143936
 11/28  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,40.0854346892,40.0854346892
 11/28  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,29.9008781489,29.9008781489
 11/28  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,21.9197738952,21.9197738952
 11/28  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,14.9582103577,14.9582103577
 11/28  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,13.6319522014,13.6319522014
 11/28  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.633373981,12.633373981
 11/28  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,13.8081869214,13.8081869214
 11/28  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.3346140866,16.3346140866
 11/28  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,19.9963673105,19.9963673105
 11/28  18:00:00,30.7165226524,1.30345015094,0.0,0.0,16.4436737891,4.04639871239,24.722863197,24.722863197
 11/28  19:00:00,16.7453108733,1.32948659887,0.0,0.0,5.48122459637,1.0115996781,25.2746827551,25.2746827551
 11/28  20:00:00,17.4175206737,2.00169639924,0.0,0.0,5.48122459637,1.0115996781,38.5048266562,38.5048266562
 11/28  21:00:00,17.0097917615,1.59396748708,0.0,0.0,5.48122459637,1.0115996781,30.8260536442,30.8260536442
 11/28  22:00:00,17.6379858191,2.22216154463,0.0,0.0,5.48122459637,1.0115996781,42.9971731133,42.9971731133
 11/28  23:00:00,17.1569430706,1.74111879618,0.0,0.0,5.48122459637,1.0115996781,33.822296253,33.822296253
 11/28  24:00:00,17.8142641718,2.39843989735,0.0,0.0,5.48122459637,1.0115996781,46.5560894835,46.5560894835
 11/29  01:00:00,17.2479965565,1.83217228203,0.0,0.0,5.48122459637,1.0115996781,35.685574919,35.685574919
 11/29  02:00:00,17.9531426371,2.53731836262,0.0,0.0,5.48122459637,1.0115996781,49.3718982434,49.3718982434
 11/29  03:00:00,17.3390099328,1.92318565832,0.0,0.0,5.48122459637,1.0115996781,37.5316969712,37.5316969712
 11/29  04:00:00,18.0268112884,2.61098701393,0.0,0.0,5.48122459637,1.0115996781,50.8869914265,50.8869914265
 11/29  05:00:00,17.3909605514,1.97513627692,0.0,0.0,5.48122459637,1.0115996781,38.601217062,38.601217062
 11/29  06:00:00,18.1195191909,2.70369491644,0.0,0.0,5.48122459637,1.0115996781,52.7594204336,52.7594204336
 11/29  07:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,65.1116970993,65.1116970993
 11/29  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,53.9879741481,53.9879741481
 11/29  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,39.8566667226,39.8566667226
 11/29  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,24.7018324755,24.7018324755
 11/29  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,12.6466378053,12.6466378053
 11/29  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.28806246181,6.28806246181
 11/29  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,7.01204742935,7.01204742935
 11/29  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,5.56794161212,5.56794161212
 11/29  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,6.47821692962,6.47821692962
 11/29  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,9.74195102638,9.74195102638
 11/29  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,16.2045506378,16.2045506378
 11/29  18:00:00,30.644857639,1.23178513752,0.0,0.0,16.4436737891,4.04639871239,23.3349470624,23.3349470624
 11/29  19:00:00,16.6801822046,1.26435793012,0.0,0.0,5.48122459637,1.0115996781,23.887295544,23.887295544
 11/29  20:00:00,17.3161068575,1.90028258308,0.0,0.0,5.48122459637,1.0115996781,36.4608613406,36.4608613406
 11/29  21:00:00,16.9245401539,1.50871587943,0.0,0.0,5.48122459637,1.0115996781,29.0142004951,29.0142004951
 11/29  22:00:00,17.5939291603,2.17810488584,0.0,0.0,5.48122459637,1.0115996781,42.1254519996,42.1254519996
 11/29  23:00:00,17.1111221652,1.6952978907,0.0,0.0,5.48122459637,1.0115996781,32.7728319075,32.7728319075
 11/29  24:00:00,17.8369088355,2.42108456107,0.0,0.0,5.48122459637,1.0115996781,47.0255914611,47.0255914611
 11/30  01:00:00,17.2591509671,1.84332669264,0.0,0.0,5.48122459637,1.0115996781,35.7497899969,35.7497899969
 11/30  02:00:00,18.0193449402,2.6035206657,0.0,0.0,5.48122459637,1.0115996781,50.7016112531,50.7016112531
 11/30  03:00:00,17.4232144034,2.00739012897,0.0,0.0,5.48122459637,1.0115996781,39.0157334167,39.0157334167
 11/30  04:00:00,18.1921440261,2.77631975162,0.0,0.0,5.48122459637,1.0115996781,54.1463167299,54.1463167299
 11/30  05:00:00,17.5020169201,2.08619264564,0.0,0.0,5.48122459637,1.0115996781,40.6113888769,40.6113888769
 11/30  06:00:00,18.2674726558,2.85164838135,0.0,0.0,5.48122459637,1.0115996781,55.6823108848,55.6823108848
 11/30  07:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,67.2920156884,67.2920156884
 11/30  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,56.3024058502,56.3024058502
 11/30  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,46.2658823646,46.2658823646
 11/30  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,36.6613963057,36.6613963057
 11/30  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,30.4464441027,30.4464441027
 11/30  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,25.2176287767,25.2176287767
 11/30  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,23.1523473362,23.1523473362
 11/30  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,21.0555610071,21.0555610071
 11/30  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,22.0708500996,22.0708500996
 11/30  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,25.5774268033,25.5774268033
 11/30  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,29.5781002331,29.5781002331
 11/30  18:00:00,31.1044351591,1.69136265757,0.0,0.0,16.4436737891,4.04639871239,32.0442918508,32.0442918508
 11/30  19:00:00,17.1525147582,1.73669048371,0.0,0.0,5.48122459637,1.0115996781,33.3440922129,33.3440922129
 11/30  20:00:00,17.9426927271,2.52686845267,0.0,0.0,5.48122459637,1.0115996781,48.7991865879,48.7991865879
 11/30  21:00:00,17.3967555229,1.98093124841,0.0,0.0,5.48122459637,1.0115996781,38.3939263785,38.3939263785
 11/30  22:00:00,18.1478323656,2.7320080911,0.0,0.0,5.48122459637,1.0115996781,52.9289233198,52.9289233198
 11/30  23:00:00,17.5308817053,2.11505743082,0.0,0.0,5.48122459637,1.0115996781,41.1119644309,41.1119644309
 11/30  24:00:00,18.3342937575,2.91846948301,0.0,0.0,5.48122459637,1.0115996781,56.6605338662,56.6605338662
 12/01  01:00:00,17.8015324231,2.38570814859,0.0,0.0,5.48122459637,1.0115996781,46.5629924207,46.5629924207
 12/01  02:00:00,18.7197233413,3.30389906686,0.0,0.0,5.48122459637,1.0115996781,64.4247408087,64.4247408087
 12/01  03:00:00,17.9066816825,2.49085740805,0.0,0.0,5.48122459637,1.0115996781,48.6647566208,48.6647566208
 12/01  04:00:00,18.8453794276,3.42955515315,0.0,0.0,5.48122459637,1.0115996781,66.977092385,66.977092385
 12/01  05:00:00,18.1031645895,2.68734031499,0.0,0.0,5.48122459637,1.0115996781,52.6000444503,52.6000444503
 12/01  06:00:00,19.0981844241,3.6823601496,0.0,0.0,5.48122459637,1.0115996781,72.0694082118,72.0694082118
 12/01  07:00:00,26.017359574,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,92.7781427938,92.7781427938
 12/01  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,85.4009031722,85.4009031722
 12/01  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,75.0903432845,75.0903432845
 12/01  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,66.6422065023,66.6422065023
 12/01  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,63.056835022,63.056835022
 12/01  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,59.8465930833,59.8465930833
 12/01  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,60.2668819704,60.2668819704
 12/01  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,61.7158004405,61.7158004405
 12/01  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,59.1492739497,59.1492739497
 12/01  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,59.8019988041,59.8019988041
 12/01  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,61.604124335,61.604124335
 12/01  18:00:00,32.3857980144,2.97272551293,0.0,0.0,16.4436737891,4.04639871239,56.8604019159,56.8604019159
 12/01  19:00:00,18.3841554801,2.96833120563,0.0,0.0,5.48122459637,1.0115996781,57.6442035219,57.6442035219
 12/01  20:00:00,19.799170626,4.38334635153,0.0,0.0,5.48122459637,1.0115996781,85.450214148,85.450214148
 12/01  21:00:00,18.7700875396,3.35426326515,0.0,0.0,5.48122459637,1.0115996781,65.5006666198,65.5006666198
 12/01  22:00:00,20.0071986306,4.59137435618,0.0,0.0,5.48122459637,1.0115996781,89.8158820712,89.8158820712
 12/01  23:00:00,19.0883384552,3.67251418073,0.0,0.0,5.48122459637,1.0115996781,70.9326455572,70.9326455572
 12/01  24:00:00,20.6340754395,5.218251165,0.0,0.0,5.48122459637,1.0115996781,99.8762358675,99.8762358675
 12/02  01:00:00,19.4647238253,4.04889955082,0.0,0.0,5.48122459637,1.0115996781,79.2270170198,79.2270170198
 12/02  02:00:00,20.6930213965,5.27719712206,0.0,0.0,5.48122459637,1.0115996781,105.81696929,105.81696929
 12/02  03:00:00,19.5368956853,4.12107141085,0.0,0.0,5.48122459637,1.0115996781,85.5176089022,85.5176089022
 12/02  04:00:00,20.7798041616,5.36397988715,0.0,0.0,5.48122459637,1.0115996781,111.971993203,111.971993203
 12/02  05:00:00,19.529702192,4.11387791754,0.0,0.0,5.48122459637,1.0115996781,86.8382089312,86.8382089312
 12/02  06:00:00,20.6362150992,5.22039082469,0.0,0.0,5.48122459637,1.0115996781,106.472113154,106.472113154
 12/02  07:00:00,19.3787095704,3.96288529596,0.0,0.0,5.48122459637,1.0115996781,80.3397253806,80.3397253806
 12/02  08:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,129.123537495,129.123537495
 12/02  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,102.47053161,102.47053161
 12/02  10:00:00,29.2156336195,12.0142958758,0.0,0.0,13.1549390313,4.04639871239,86.1160422031,86.1160422031
 12/02  11:00:00,29.2280346345,12.0266968909,0.0,0.0,13.1549390313,4.04639871239,76.8798921767,76.8798921767
 12/02  12:00:00,29.2776386948,12.0763009511,0.0,0.0,13.1549390313,4.04639871239,69.8367026144,69.8367026144
 12/02  13:00:00,18.5691252256,12.0763009511,0.0,0.0,5.48122459637,1.0115996781,70.028881788,70.028881788
 12/02  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,70.1003352511,70.1003352511
 12/02  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,70.8869838092,70.8869838092
 12/02  16:00:00,20.0562918922,12.0763009511,0.0,0.0,5.48122459637,1.0115996781,72.9230384921,72.9230384921
 12/02  17:00:00,18.4095644535,2.99374017907,0.0,0.0,5.48122459637,1.0115996781,57.1430580625,57.1430580625
 12/02  18:00:00,18.1598753658,2.74405109129,0.0,0.0,5.48122459637,1.0115996781,53.3781009605,53.3781009605
 12/02  19:00:00,19.1597866441,3.7439623696,0.0,0.0,5.48122459637,1.0115996781,72.4654496529,72.4654496529
 12/02  20:00:00,18.408188565,2.99236429054,0.0,0.0,5.48122459637,1.0115996781,58.6425822091,58.6425822091
 12/02  21:00:00,19.3649786305,3.94915435607,0.0,0.0,5.48122459637,1.0115996781,76.6948390834,76.6948390834
 12/02  22:00:00,18.5023753766,3.08655110212,0.0,0.0,5.48122459637,1.0115996781,60.6644750772,60.6644750772
 12/02  23:00:00,19.3906138908,3.97478961636,0.0,0.0,5.48122459637,1.0115996781,77.3013833443,77.3013833443
 12/02  24:00:00,18.5048070046,3.08898273009,0.0,0.0,5.48122459637,1.0115996781,60.8021151206,60.8021151206
 12/03  01:00:00,19.4720483917,4.05622411723,0.0,0.0,5.48122459637,1.0115996781,78.9656072275,78.9656072275
 12/03  02:00:00,18.5915687535,3.17574447899,0.0,0.0,5.48122459637,1.0115996781,62.5909973973,62.5909973973
 12/03  03:00:00,19.5554847937,4.13966051927,0.0,0.0,5.48122459637,1.0115996781,80.6586555813,80.6586555813
 12/03  04:00:00,18.6523715911,3.23654731663,0.0,0.0,5.48122459637,1.0115996781,63.8407812672,63.8407812672
 12/03  05:00:00,19.7264403073,4.31061603283,0.0,0.0,5.48122459637,1.0115996781,81.681766806,81.681766806
 12/03  06:00:00,19.0523987727,3.63657449826,0.0,0.0,5.48122459637,1.0115996781,65.3097332318,65.3097332318
 12/03  07:00:00,20.0530661338,4.63724185936,0.0,0.0,5.48122459637,1.0115996781,86.0466544924,86.0466544924
 12/03  08:00:00,10.1384710304,3.6456467559,0.0,0.0,5.48122459637,1.0115996781,66.783074161,66.783074161
 12/03  09:00:00,10.4399688688,3.94714459436,0.0,0.0,5.48122459637,1.0115996781,76.2750516931,76.2750516931
 12/03  10:00:00,9.13941985308,2.64659557861,0.0,0.0,5.48122459637,1.0115996781,51.7919638535,51.7919638535
 12/03  11:00:00,9.32102076068,2.82819648622,0.0,0.0,5.48122459637,1.0115996781,54.6420127089,54.6420127089
 12/03  12:00:00,8.31474651339,1.82192223893,0.0,0.0,5.48122459637,1.0115996781,35.4386618454,35.4386618454
 12/03  13:00:00,8.63345710105,2.14063282659,0.0,0.0,5.48122459637,1.0115996781,41.1677952961,41.1677952961
 12/03  14:00:00,7.99874747842,1.50592320396,0.0,0.0,5.48122459637,1.0115996781,29.2170830605,29.2170830605
 12/03  15:00:00,8.49068465752,1.99786038305,0.0,0.0,5.48122459637,1.0115996781,38.371790366,38.371790366
 12/03  16:00:00,9.68226728295,1.70227634182,0.0,0.0,5.48122459637,1.0115996781,33.1608188648,33.1608188648
 12/03  17:00:00,18.1243520013,2.70852772685,0.0,0.0,5.48122459637,1.0115996781,52.4120866967,52.4120866967
 12/03  18:00:00,17.8629687709,2.44714449646,0.0,0.0,5.48122459637,1.0115996781,48.0959945796,48.0959945796
 12/03  19:00:00,18.9070936936,3.49126941909,0.0,0.0,5.48122459637,1.0115996781,67.8290479406,67.8290479406
 12/03  20:00:00,18.313268783,2.89744450855,0.0,0.0,5.48122459637,1.0115996781,57.1010980649,57.1010980649
 12/03  21:00:00,19.3176385166,3.90181424211,0.0,0.0,5.48122459637,1.0115996781,75.9795483771,75.9795483771
 12/03  22:00:00,18.5009199887,3.08509571426,0.0,0.0,5.48122459637,1.0115996781,60.8658928109,60.8658928109
 12/03  23:00:00,19.3922677011,3.97644342665,0.0,0.0,5.48122459637,1.0115996781,77.4881259486,77.4881259486
 12/03  24:00:00,18.4513815938,3.03555731933,0.0,0.0,5.48122459637,1.0115996781,59.9100099534,59.9100099534
 12/04  01:00:00,19.298544978,3.88272070353,0.0,0.0,5.48122459637,1.0115996781,75.6500058192,75.6500058192
 12/04  02:00:00,18.4666353799,3.05081110541,0.0,0.0,5.48122459637,1.0115996781,60.231286655,60.231286655
 12/04  03:00:00,19.3593547758,3.94353050137,0.0,0.0,5.48122459637,1.0115996781,76.8800773891,76.8800773891
 12/04  04:00:00,18.5249118871,3.10908761264,0.0,0.0,5.48122459637,1.0115996781,61.4172233355,61.4172233355
 12/04  05:00:00,19.4989303066,4.08310603214,0.0,0.0,5.48122459637,1.0115996781,79.6668085092,79.6668085092
 12/04  06:00:00,18.6758742084,3.26004993392,0.0,0.0,5.48122459637,1.0115996781,64.4428404754,64.4428404754
 12/04  07:00:00,27.4301201503,12.0142958758,0.0,0.0,5.48122459637,1.0115996781,111.021867337,111.021867337
 12/04  08:00:00,38.9971926518,12.0142958758,0.0,0.0,21.9248983855,5.05799839049,88.9207656349,88.9207656349
 12/04  09:00:00,58.5376705505,12.0763009511,0.0,0.0,38.3685721746,8.09279742479,74.6601962122,74.6601962122
 12/04  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,61.0125135919,61.0125135919
 12/04  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,52.7929517275,52.7929517275
 12/04  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,46.41176646,46.41176646
 12/04  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,41.8893629648,41.8893629648
 12/04  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,35.599778283,35.599778283
 12/04  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,33.643293549,33.643293549
 12/04  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,36.919685977,36.919685977
 12/04  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,44.0382812919,44.0382812919
 12/04  18:00:00,31.7484453613,2.33537285984,0.0,0.0,16.4436737891,4.04639871239,44.339886044,44.339886044
 12/04  19:00:00,17.6756205897,2.25979631525,0.0,0.0,5.48122459637,1.0115996781,43.4739194204,43.4739194204
 12/04  20:00:00,18.6282950038,3.21247072932,0.0,0.0,5.48122459637,1.0115996781,62.2902672055,62.2902672055
 12/04  21:00:00,17.9062011812,2.49037690669,0.0,0.0,5.48122459637,1.0115996781,48.271652823,48.271652823
 12/04  22:00:00,18.9204958076,3.50467153313,0.0,0.0,5.48122459637,1.0115996781,68.2868054402,68.2868054402
 12/04  23:00:00,18.0588119837,2.64298770923,0.0,0.0,5.48122459637,1.0115996781,51.400329096,51.400329096
 12/04  24:00:00,19.0047844311,3.58896015661,0.0,0.0,5.48122459637,1.0115996781,70.0817875003,70.0817875003
 12/05  01:00:00,18.1345851114,2.71876083692,0.0,0.0,5.48122459637,1.0115996781,52.9877198556,52.9877198556
 12/05  02:00:00,19.103344043,3.68751976852,0.0,0.0,5.48122459637,1.0115996781,72.1501688329,72.1501688329
 12/05  03:00:00,18.1793577491,2.76353347464,0.0,0.0,5.48122459637,1.0115996781,53.9541118758,53.9541118758
 12/05  04:00:00,19.1464988082,3.73067453372,0.0,0.0,5.48122459637,1.0115996781,73.0963183764,73.0963183764
 12/05  05:00:00,18.2399970169,2.82417274241,0.0,0.0,5.48122459637,1.0115996781,55.217078326,55.217078326
 12/05  06:00:00,19.2894944789,3.87367020443,0.0,0.0,5.48122459637,1.0115996781,76.0220865108,76.0220865108
 12/05  07:00:00,27.4921252256,12.0763009511,0.0,0.0,5.48122459637,1.0115996781,91.5541328713,91.5541328713
 12/05  08:00:00,39.0715987421,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,79.5354119824,79.5354119824
 12/05  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,69.5442867699,69.5442867699
 12/05  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,59.7647690108,59.7647690108
 12/05  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,53.5379308852,53.5379308852
 12/05  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,49.6406822034,49.6406822034
 12/05  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,48.9614502789,48.9614502789
 12/05  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,46.6134820861,46.6134820861
 12/05  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,48.5140032826,48.5140032826
 12/05  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,51.9591409888,51.9591409888
 12/05  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,54.8680480515,54.8680480515
 12/05  18:00:00,32.047907998,2.63483549654,0.0,0.0,16.4436737891,4.04639871239,50.3024421643,50.3024421643
 12/05  19:00:00,17.9607866868,2.54496241232,0.0,0.0,5.48122459637,1.0115996781,49.3408220471,49.3408220471
 12/05  20:00:00,19.0481711803,3.63234690583,0.0,0.0,5.48122459637,1.0115996781,70.6453416356,70.6453416356
 12/05  21:00:00,18.1413314818,2.72550720736,0.0,0.0,5.48122459637,1.0115996781,53.1554119354,53.1554119354
 12/05  22:00:00,19.099331349,3.6835070745,0.0,0.0,5.48122459637,1.0115996781,71.8900237627,71.8900237627
 12/05  23:00:00,18.2209544522,2.80513017774,0.0,0.0,5.48122459637,1.0115996781,54.845832774,54.845832774
 12/05  24:00:00,19.1912834643,3.77545918984,0.0,0.0,5.48122459637,1.0115996781,73.8437555125,73.8437555125
 12/06  01:00:00,18.2926282136,2.87680393912,0.0,0.0,5.48122459637,1.0115996781,56.3730380321,56.3730380321
 12/06  02:00:00,19.3681471379,3.95232286344,0.0,0.0,5.48122459637,1.0115996781,77.4276596521,77.4276596521
 12/06  03:00:00,18.3330210927,2.91719681825,0.0,0.0,5.48122459637,1.0115996781,57.1984330432,57.1984330432
 12/06  04:00:00,19.3066110487,3.89078677419,0.0,0.0,5.48122459637,1.0115996781,76.2892123476,76.2892123476
 12/06  05:00:00,18.3563348656,2.9405105911,0.0,0.0,5.48122459637,1.0115996781,57.6906590769,57.6906590769
 12/06  06:00:00,19.3962574882,3.98043321373,0.0,0.0,5.48122459637,1.0115996781,78.111077914,78.111077914
 12/06  07:00:00,27.4524419774,12.0366177029,0.0,0.0,5.48122459637,1.0115996781,96.7660123933,96.7660123933
 12/06  08:00:00,39.046796712,12.0638999361,0.0,0.0,21.9248983855,5.05799839049,86.1274463731,86.1274463731
 12/06  09:00:00,58.5376705505,12.0763009511,0.0,0.0,38.3685721746,8.09279742479,70.5341492042,70.5341492042
 12/06  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,56.5217974248,56.5217974248
 12/06  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,48.1948081592,48.1948081592
 12/06  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,41.2073709404,41.2073709404
 12/06  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,38.4880623482,38.4880623482
 12/06  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,38.1219374449,38.1219374449
 12/06  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,41.7955827556,41.7955827556
 12/06  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,46.4497381909,46.4497381909
 12/06  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,50.7109542042,50.7109542042
 12/06  18:00:00,31.9494638189,2.53639131737,0.0,0.0,16.4436737891,4.04639871239,48.1981221832,48.1981221832
 12/06  19:00:00,17.9034995049,2.48767523043,0.0,0.0,5.48122459637,1.0115996781,47.8821630802,47.8821630802
 12/06  20:00:00,19.0816892972,3.66586502271,0.0,0.0,5.48122459637,1.0115996781,71.1764656915,71.1764656915
 12/06  21:00:00,18.3029015324,2.88707725792,0.0,0.0,5.48122459637,1.0115996781,56.0077284637,56.0077284637
 12/06  22:00:00,19.3450472321,3.92922295763,0.0,0.0,5.48122459637,1.0115996781,76.6418950569,76.6418950569
 12/06  23:00:00,18.3639536956,2.9481294211,0.0,0.0,5.48122459637,1.0115996781,57.3608307454,57.3608307454
 12/06  24:00:00,19.4528487203,4.03702444583,0.0,0.0,5.48122459637,1.0115996781,78.9329010391,78.9329010391
 12/07  01:00:00,18.4514137902,3.0355895157,0.0,0.0,5.48122459637,1.0115996781,59.1867457611,59.1867457611
 12/07  02:00:00,19.5351933506,4.11936907617,0.0,0.0,5.48122459637,1.0115996781,80.6722009886,80.6722009886
 12/07  03:00:00,18.5187576223,3.10293334782,0.0,0.0,5.48122459637,1.0115996781,60.5862851052,60.5862851052
 12/07  04:00:00,19.6018595857,4.18603531125,0.0,0.0,5.48122459637,1.0115996781,82.0736014746,82.0736014746
 12/07  05:00:00,18.5565100645,3.14068579002,0.0,0.0,5.48122459637,1.0115996781,61.3892941092,61.3892941092
 12/07  06:00:00,19.6602252391,4.24440096468,0.0,0.0,5.48122459637,1.0115996781,83.2895572621,83.2895572621
 12/07  07:00:00,27.4301201503,12.0142958758,0.0,0.0,5.48122459637,1.0115996781,100.068132607,100.068132607
 12/07  08:00:00,39.0095936668,12.0266968909,0.0,0.0,21.9248983855,5.05799839049,87.4424846256,87.4424846256
 12/07  09:00:00,58.5376705505,12.0763009511,0.0,0.0,38.3685721746,8.09279742479,74.8585911068,74.8585911068
 12/07  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,64.1055584589,64.1055584589
 12/07  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,56.9309080009,56.9309080009
 12/07  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,49.0197008422,49.0197008422
 12/07  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,47.9123476726,47.9123476726
 12/07  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,44.882513102,44.882513102
 12/07  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,45.5704080444,45.5704080444
 12/07  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,48.6089441354,48.6089441354
 12/07  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,51.3053830996,51.3053830996
 12/07  18:00:00,31.8932770347,2.48020453319,0.0,0.0,16.4436737891,4.04639871239,47.1704605052,47.1704605052
 12/07  19:00:00,17.764697276,2.3488730015,0.0,0.0,5.48122459637,1.0115996781,45.2386110547,45.2386110547
 12/07  20:00:00,18.7141897346,3.29836546009,0.0,0.0,5.48122459637,1.0115996781,64.0097991481,64.0097991481
 12/07  21:00:00,17.9211405169,2.5053162424,0.0,0.0,5.48122459637,1.0115996781,48.5798643819,48.5798643819
 12/07  22:00:00,18.8582708902,3.44244661569,0.0,0.0,5.48122459637,1.0115996781,67.0710999018,67.0710999018
 12/07  23:00:00,18.0101101808,2.59428590638,0.0,0.0,5.48122459637,1.0115996781,50.4546002032,50.4546002032
 12/07  24:00:00,18.9416862207,3.5258619462,0.0,0.0,5.48122459637,1.0115996781,68.8415935864,68.8415935864
 12/08  01:00:00,18.0959830454,2.68015877093,0.0,0.0,5.48122459637,1.0115996781,52.2249492299,52.2249492299
 12/08  02:00:00,19.2345152169,3.81869094239,0.0,0.0,5.48122459637,1.0115996781,74.7275668561,74.7275668561
 12/08  03:00:00,18.469832061,3.05400778656,0.0,0.0,5.48122459637,1.0115996781,59.6476851368,59.6476851368
 12/08  04:00:00,19.740601655,4.32477738049,0.0,0.0,5.48122459637,1.0115996781,84.8596992182,84.8596992182
 12/08  05:00:00,18.750655859,3.33483158455,0.0,0.0,5.48122459637,1.0115996781,65.2299343388,65.2299343388
 12/08  06:00:00,20.1707748133,4.7549505388,0.0,0.0,5.48122459637,1.0115996781,91.6596391258,91.6596391258
 12/08  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,116.225481123,116.225481123
 12/08  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,97.8245922744,97.8245922744
 12/08  09:00:00,58.4756654752,12.0142958758,0.0,0.0,38.3685721746,8.09279742479,84.3836520997,84.3836520997
 12/08  10:00:00,70.4993184062,12.0638999361,0.0,0.0,49.3310213673,9.10439710289,68.6595710774,68.6595710774
 12/08  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,55.5532319873,55.5532319873
 12/08  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,45.7907526699,45.7907526699
 12/08  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,41.4774136337,41.4774136337
 12/08  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,35.8478042059,35.8478042059
 12/08  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,36.125509931,36.125509931
 12/08  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,43.4626881464,43.4626881464
 12/08  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,55.6662828348,55.6662828348
 12/08  18:00:00,32.413469082,3.00039658049,0.0,0.0,16.4436737891,4.04639871239,57.1181290112,57.1181290112
 12/08  19:00:00,18.4518815589,3.03605728448,0.0,0.0,5.48122459637,1.0115996781,58.6760740012,58.6760740012
 12/08  20:00:00,19.8054811102,4.38965683569,0.0,0.0,5.48122459637,1.0115996781,85.2621887631,85.2621887631
 12/08  21:00:00,19.084857837,3.66903356253,0.0,0.0,5.48122459637,1.0115996781,69.7544151725,69.7544151725
 12/08  22:00:00,20.6425205283,5.22669625384,0.0,0.0,5.48122459637,1.0115996781,105.475881863,105.475881863
 12/08  23:00:00,19.5880551243,4.17223084985,0.0,0.0,5.48122459637,1.0115996781,90.7303553518,90.7303553518
 12/08  24:00:00,20.9722387781,5.55641450365,0.0,0.0,5.48122459637,1.0115996781,123.646459133,123.646459133
 12/09  01:00:00,19.8530114975,4.43718722304,0.0,0.0,5.48122459637,1.0115996781,108.585597747,108.585597747
 12/09  02:00:00,21.3429329778,5.92710870336,0.0,0.0,5.48122459637,1.0115996781,143.731036146,143.731036146
 12/09  03:00:00,20.0753080165,4.65948374204,0.0,0.0,5.48122459637,1.0115996781,122.331419874,122.331419874
 12/09  04:00:00,21.5701615284,6.15433725395,0.0,0.0,5.48122459637,1.0115996781,155.976383536,155.976383536
 12/09  05:00:00,20.2577183711,4.84189409665,0.0,0.0,5.48122459637,1.0115996781,132.604237856,132.604237856
 12/09  06:00:00,21.7662671794,6.35044290498,0.0,0.0,5.48122459637,1.0115996781,165.461444029,165.461444029
 12/09  07:00:00,20.3677673989,4.9519431244,0.0,0.0,5.48122459637,1.0115996781,139.126503478,139.126503478
 12/09  08:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,201.381944735,201.381944735
 12/09  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,167.375912459,167.375912459
 12/09  10:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,130.41981316,130.41981316
 12/09  11:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,100.87684178,100.87684178
 12/09  12:00:00,29.398186164,12.1968484204,0.0,0.0,13.1549390313,4.04639871239,79.8378384405,79.8378384405
 12/09  13:00:00,18.5071201503,12.0142958758,0.0,0.0,5.48122459637,1.0115996781,73.657318624,73.657318624
 12/09  14:00:00,18.5071201503,12.0142958758,0.0,0.0,5.48122459637,1.0115996781,70.5740569174,70.5740569174
 12/09  15:00:00,18.5319221804,12.0390979059,0.0,0.0,5.48122459637,1.0115996781,71.1105029261,71.1105029261
 12/09  16:00:00,20.006687832,12.0266968909,0.0,0.0,5.48122459637,1.0115996781,76.2942197247,76.2942197247
 12/09  17:00:00,18.6684950623,3.2526707878,0.0,0.0,5.48122459637,1.0115996781,62.0924481989,62.0924481989
 12/09  18:00:00,18.6688072148,3.25298294037,0.0,0.0,5.48122459637,1.0115996781,61.7039800486,61.7039800486
 12/09  19:00:00,20.0363962067,4.62057193225,0.0,0.0,5.48122459637,1.0115996781,89.4029384215,89.4029384215
 12/09  20:00:00,19.1530942597,3.73726998527,0.0,0.0,5.48122459637,1.0115996781,75.3734749719,75.3734749719
 12/09  21:00:00,20.2035449641,4.78772068962,0.0,0.0,5.48122459637,1.0115996781,96.3943837438,96.3943837438
 12/09  22:00:00,19.2501758034,3.83435152889,0.0,0.0,5.48122459637,1.0115996781,80.1211694788,80.1211694788
 12/09  23:00:00,20.3432658725,4.92744159806,0.0,0.0,5.48122459637,1.0115996781,102.880107857,102.880107857
 12/09  24:00:00,19.3789904055,3.96316613103,0.0,0.0,5.48122459637,1.0115996781,86.6214049516,86.6214049516
 12/10  01:00:00,20.5401927158,5.12436844135,0.0,0.0,5.48122459637,1.0115996781,112.245460133,112.245460133
 12/10  02:00:00,19.6255264134,4.2097021389,0.0,0.0,5.48122459637,1.0115996781,100.231575632,100.231575632
 12/10  03:00:00,20.8685810687,5.45275679427,0.0,0.0,5.48122459637,1.0115996781,127.93073536,127.93073536
 12/10  04:00:00,19.8648979929,4.44907371848,0.0,0.0,5.48122459637,1.0115996781,113.408875181,113.408875181
 12/10  05:00:00,21.104849427,5.68902515257,0.0,0.0,5.48122459637,1.0115996781,138.867680107,138.867680107
 12/10  06:00:00,19.9994812351,4.58365696068,0.0,0.0,5.48122459637,1.0115996781,120.127024108,120.127024108
 12/10  07:00:00,21.3214264069,5.90560213245,0.0,0.0,5.48122459637,1.0115996781,147.803832783,147.803832783
 12/10  08:00:00,11.2171780426,4.72435376809,0.0,0.0,5.48122459637,1.0115996781,126.658782006,126.658782006
 12/10  09:00:00,12.2345813197,5.74175704523,0.0,0.0,5.48122459637,1.0115996781,142.456028879,142.456028879
 12/10  10:00:00,10.6208632321,4.12803895768,0.0,0.0,5.48122459637,1.0115996781,99.3309484035,99.3309484035
 12/10  11:00:00,11.0660179233,4.57319364879,0.0,0.0,5.48122459637,1.0115996781,93.1986224474,93.1986224474
 12/10  12:00:00,9.5573035813,3.06447930683,0.0,0.0,5.48122459637,1.0115996781,57.0105058157,57.0105058157
 12/10  13:00:00,9.78972532461,3.29690105015,0.0,0.0,5.48122459637,1.0115996781,63.7059654093,63.7059654093
 12/10  14:00:00,8.89421763618,2.40139336171,0.0,0.0,5.48122459637,1.0115996781,46.868525254,46.868525254
 12/10  15:00:00,9.65964116383,3.16681688937,0.0,0.0,5.48122459637,1.0115996781,61.2241737298,61.2241737298
 12/10  16:00:00,10.6852015161,2.70521057499,0.0,0.0,5.48122459637,1.0115996781,53.1507692377,53.1507692377
 12/10  17:00:00,19.3262895573,3.91046528286,0.0,0.0,5.48122459637,1.0115996781,76.0503080117,76.0503080117
 12/10  18:00:00,18.682682261,3.26685798658,0.0,0.0,5.48122459637,1.0115996781,64.4234643955,64.4234643955
 12/10  19:00:00,20.2116102519,4.79578597748,0.0,0.0,5.48122459637,1.0115996781,92.2873740867,92.2873740867
 12/10  20:00:00,19.4219801793,4.00615590482,0.0,0.0,5.48122459637,1.0115996781,83.4969200362,83.4969200362
 12/10  21:00:00,20.6477720864,5.23194781192,0.0,0.0,5.48122459637,1.0115996781,111.834591146,111.834591146
 12/10  22:00:00,19.6961562323,4.28033195781,0.0,0.0,5.48122459637,1.0115996781,98.0934760321,98.0934760321
 12/10  23:00:00,20.9393926252,5.52356835075,0.0,0.0,5.48122459637,1.0115996781,125.798576773,125.798576773
 12/10  24:00:00,19.9190525293,4.50322825486,0.0,0.0,5.48122459637,1.0115996781,109.90588429,109.90588429
 12/11  01:00:00,21.1835793319,5.76775505745,0.0,0.0,5.48122459637,1.0115996781,137.12832461,137.12832461
 12/11  02:00:00,20.1019492805,4.68612500606,0.0,0.0,5.48122459637,1.0115996781,119.675000686,119.675000686
 12/11  03:00:00,21.4192051284,6.00338085397,0.0,0.0,5.48122459637,1.0115996781,148.27427211,148.27427211
 12/11  04:00:00,20.3038300686,4.88800579414,0.0,0.0,5.48122459637,1.0115996781,130.732365011,130.732365011
 12/11  05:00:00,21.6220061947,6.20618192023,0.0,0.0,5.48122459637,1.0115996781,157.805577884,157.805577884
 12/11  06:00:00,20.4050044424,4.98918016792,0.0,0.0,5.48122459637,1.0115996781,136.465229689,136.465229689
 12/11  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,200.557616522,200.557616522
 12/11  08:00:00,39.3622977409,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,167.568666192,167.568666192
 12/11  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,139.795594102,139.795594102
