Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/11  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,109.874289798,109.874289798
 12/11  11:00:00,70.6322668905,12.1968484204,0.0,0.0,49.3310213673,9.10439710289,84.6182232217,84.6182232217
 12/11  12:00:00,70.4621153611,12.0266968909,0.0,0.0,49.3310213673,9.10439710289,71.7727258464,71.7727258464
 12/11  13:00:00,63.9940931167,12.051498921,0.0,0.0,43.8497967709,8.09279742479,64.6096114853,64.6096114853
 12/11  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,57.1287600598,57.1287600598
 12/11  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,56.0418628554,56.0418628554
 12/11  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,60.1063450877,60.1063450877
 12/11  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,69.5021927058,69.5021927058
 12/11  18:00:00,32.8957929156,3.48272041407,0.0,0.0,16.4436737891,4.04639871239,66.5229860569,66.5229860569
 12/11  19:00:00,19.1961692066,3.78034493211,0.0,0.0,5.48122459637,1.0115996781,79.0020641075,79.0020641075
 12/11  20:00:00,20.6885485445,5.27272427003,0.0,0.0,5.48122459637,1.0115996781,116.680478473,116.680478473
 12/11  21:00:00,19.6944615042,4.27863722974,0.0,0.0,5.48122459637,1.0115996781,105.317132218,105.317132218
 12/11  22:00:00,21.1564288634,5.74060458889,0.0,0.0,5.48122459637,1.0115996781,138.556585265,138.556585265
 12/11  23:00:00,19.9705211299,4.55469685545,0.0,0.0,5.48122459637,1.0115996781,120.281744406,120.281744406
 12/11  24:00:00,21.4942213517,6.07839707728,0.0,0.0,5.48122459637,1.0115996781,155.27281155,155.27281155
 12/12  01:00:00,20.2216799124,4.80585563797,0.0,0.0,5.48122459637,1.0115996781,134.431993534,134.431993534
 12/12  02:00:00,21.7241769735,6.30835269907,0.0,0.0,5.48122459637,1.0115996781,165.658733896,165.658733896
 12/12  03:00:00,20.3750156101,4.95919133565,0.0,0.0,5.48122459637,1.0115996781,142.078616703,142.078616703
 12/12  04:00:00,21.9748530739,6.55902879947,0.0,0.0,5.48122459637,1.0115996781,177.537877366,177.537877366
 12/12  05:00:00,20.5860802071,5.17025593268,0.0,0.0,5.48122459637,1.0115996781,154.112221596,154.112221596
 12/12  06:00:00,22.2367382733,6.82091399887,0.0,0.0,5.48122459637,1.0115996781,190.682719024,190.682719024
 12/12  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,220.759531984,220.759531984
 12/12  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,198.89313184,198.89313184
 12/12  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,167.677647953,167.677647953
 12/12  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,140.348245869,140.348245869
 12/12  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,120.227387163,120.227387163
 12/12  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,97.5195060474,97.5195060474
 12/12  13:00:00,64.2002934643,12.2576992685,0.0,0.0,43.8497967709,8.09279742479,84.5511738111,84.5511738111
 12/12  14:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,76.1594343181,76.1594343181
 12/12  15:00:00,70.4869173912,12.051498921,0.0,0.0,49.3310213673,9.10439710289,71.8431203471,71.8431203471
 12/12  16:00:00,71.9740840578,12.051498921,0.0,0.0,49.3310213673,9.10439710289,71.7099793767,71.7099793767
 12/12  17:00:00,79.4099173912,12.051498921,0.0,0.0,49.3310213673,9.10439710289,73.9315213846,73.9315213846
 12/12  18:00:00,32.7310858531,3.3180133516,0.0,0.0,16.4436737891,4.04639871239,63.3072692625,63.3072692625
 12/12  19:00:00,18.9774187645,3.56159449001,0.0,0.0,5.48122459637,1.0115996781,72.0939969253,72.0939969253
 12/12  20:00:00,20.2859057394,4.87008146498,0.0,0.0,5.48122459637,1.0115996781,104.104056341,104.104056341
 12/12  21:00:00,19.4106899349,3.99486566044,0.0,0.0,5.48122459637,1.0115996781,91.8612226837,91.8612226837
 12/12  22:00:00,20.6407476649,5.2249233904,0.0,0.0,5.48122459637,1.0115996781,119.99530933,119.99530933
 12/12  23:00:00,19.7450227089,4.32919843444,0.0,0.0,5.48122459637,1.0115996781,108.239418716,108.239418716
 12/12  24:00:00,21.0603248882,5.64450061376,0.0,0.0,5.48122459637,1.0115996781,138.008806599,138.008806599
 12/13  01:00:00,19.9934588109,4.57763453642,0.0,0.0,5.48122459637,1.0115996781,120.394371754,120.394371754
 12/13  02:00:00,21.3084687848,5.89264451037,0.0,0.0,5.48122459637,1.0115996781,149.348214566,149.348214566
 12/13  03:00:00,20.1496201524,4.73379587798,0.0,0.0,5.48122459637,1.0115996781,128.188670388,128.188670388
 12/13  04:00:00,21.3175824341,5.90175815964,0.0,0.0,5.48122459637,1.0115996781,149.281494262,149.281494262
 12/13  05:00:00,20.0395679141,4.62374363959,0.0,0.0,5.48122459637,1.0115996781,121.956175279,121.956175279
 12/13  06:00:00,21.1533482911,5.7375240166,0.0,0.0,5.48122459637,1.0115996781,141.292149952,141.292149952
 12/13  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,161.556095754,161.556095754
 12/13  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,135.849211831,135.849211831
 12/13  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,108.48351155,108.48351155
 12/13  10:00:00,70.5714160424,12.1359975722,0.0,0.0,49.3310213673,9.10439710289,80.7049964862,80.7049964862
 12/13  11:00:00,70.4869173912,12.051498921,0.0,0.0,49.3310213673,9.10439710289,63.6442461791,63.6442461791
 12/13  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,51.9005663468,51.9005663468
 12/13  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,48.09296659,48.09296659
 12/13  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,41.7106939914,41.7106939914
 12/13  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,41.4350060893,41.4350060893
 12/13  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,45.798935092,45.798935092
 12/13  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,51.7269308472,51.7269308472
 12/13  18:00:00,32.093041834,2.67996933248,0.0,0.0,16.4436737891,4.04639871239,50.9887139872,50.9887139872
 12/13  19:00:00,18.0882652558,2.67244098134,0.0,0.0,5.48122459637,1.0115996781,51.4987693856,51.4987693856
 12/13  20:00:00,19.3027220854,3.88689781092,0.0,0.0,5.48122459637,1.0115996781,75.5574055852,75.5574055852
 12/13  21:00:00,18.4184052394,3.00258096495,0.0,0.0,5.48122459637,1.0115996781,58.2845626226,58.2845626226
 12/13  22:00:00,19.5885541027,4.17272982828,0.0,0.0,5.48122459637,1.0115996781,81.4760166466,81.4760166466
 12/13  23:00:00,18.6263316549,3.21050738046,0.0,0.0,5.48122459637,1.0115996781,62.5334030966,62.5334030966
 12/13  24:00:00,20.0429252072,4.62710093278,0.0,0.0,5.48122459637,1.0115996781,86.7456101754,86.7456101754
 12/14  01:00:00,19.1007038483,3.68487957382,0.0,0.0,5.48122459637,1.0115996781,68.1973661384,68.1973661384
 12/14  02:00:00,20.265288416,4.84946414158,0.0,0.0,5.48122459637,1.0115996781,92.6795578943,92.6795578943
 12/14  03:00:00,19.1247175685,3.708893294,0.0,0.0,5.48122459637,1.0115996781,70.3915192131,70.3915192131
 12/14  04:00:00,20.3363449421,4.92052066764,0.0,0.0,5.48122459637,1.0115996781,96.7248718593,96.7248718593
 12/14  05:00:00,19.2307509381,3.81492666363,0.0,0.0,5.48122459637,1.0115996781,75.9061997255,75.9061997255
 12/14  06:00:00,20.4372360988,5.02141182437,0.0,0.0,5.48122459637,1.0115996781,101.740301633,101.740301633
 12/14  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,119.9866728,119.9866728
 12/14  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,99.4756439374,99.4756439374
 12/14  09:00:00,58.4756654752,12.0142958758,0.0,0.0,38.3685721746,8.09279742479,83.4257524961,83.4257524961
 12/14  10:00:00,70.4993184062,12.0638999361,0.0,0.0,49.3310213673,9.10439710289,69.3991371985,69.3991371985
 12/14  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,60.207565408,60.207565408
 12/14  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,50.8400406393,50.8400406393
 12/14  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,47.1622514336,47.1622514336
 12/14  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,47.2950679696,47.2950679696
 12/14  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,56.1744642315,56.1744642315
 12/14  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,72.4487707131,72.4487707131
 12/14  17:00:00,79.3975163761,12.0390979059,0.0,0.0,49.3310213673,9.10439710289,88.9912297967,88.9912297967
 12/14  18:00:00,33.84458966,4.43151715849,0.0,0.0,16.4436737891,4.04639871239,88.5614585613,88.5614585613
 12/14  19:00:00,19.8895755962,4.47375132176,0.0,0.0,5.48122459637,1.0115996781,109.433158443,109.433158443
 12/14  20:00:00,21.4901756743,6.07435139984,0.0,0.0,5.48122459637,1.0115996781,151.184498508,151.184498508
 12/14  21:00:00,20.4458209989,5.02999672446,0.0,0.0,5.48122459637,1.0115996781,138.766597979,138.766597979
 12/14  22:00:00,21.9026688676,6.48684459316,0.0,0.0,5.48122459637,1.0115996781,171.417481048,171.417481048
 12/14  23:00:00,20.6833125191,5.26748824463,0.0,0.0,5.48122459637,1.0115996781,151.719803906,151.719803906
 12/14  24:00:00,22.1738582144,6.75803393992,0.0,0.0,5.48122459637,1.0115996781,183.827037012,183.827037012
 12/15  01:00:00,20.9025358773,5.4867116028,0.0,0.0,5.48122459637,1.0115996781,162.458678077,162.458678077
 12/15  02:00:00,22.3606171191,6.94479284463,0.0,0.0,5.48122459637,1.0115996781,192.14085237,192.14085237
 12/15  03:00:00,21.0347159393,5.61889166479,0.0,0.0,5.48122459637,1.0115996781,170.030902407,170.030902407
 12/15  04:00:00,22.5566780418,7.14085376733,0.0,0.0,5.48122459637,1.0115996781,202.290926012,202.290926012
 12/15  05:00:00,21.1594512316,5.74362695717,0.0,0.0,5.48122459637,1.0115996781,177.601243479,177.601243479
 12/15  06:00:00,22.6900343751,7.27421010062,0.0,0.0,5.48122459637,1.0115996781,210.564868123,210.564868123
 12/15  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,248.12095487,248.12095487
 12/15  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,226.188329634,226.188329634
 12/15  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,201.658946459,201.658946459
 12/15  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,170.881596312,170.881596312
 12/15  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,143.017522226,143.017522226
 12/15  12:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,119.541053615,119.541053615
 12/15  13:00:00,64.3219951606,12.3794009649,0.0,0.0,43.8497967709,8.09279742479,112.846574861,112.846574861
 12/15  14:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,105.695420182,105.695420182
 12/15  15:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,98.781682069,98.781682069
 12/15  16:00:00,72.3019861018,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,98.7891648605,98.7891648605
 12/15  17:00:00,79.7378194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,102.96393405,102.96393405
 12/15  18:00:00,33.9265130251,4.51344052357,0.0,0.0,16.4436737891,4.04639871239,103.434872766,103.434872766
 12/15  19:00:00,19.6971805437,4.28135626923,0.0,0.0,5.48122459637,1.0115996781,111.147924727,111.147924727
 12/15  20:00:00,21.0573171905,5.64149291602,0.0,0.0,5.48122459637,1.0115996781,140.068047166,140.068047166
 12/15  21:00:00,19.9845541434,4.56872986897,0.0,0.0,5.48122459637,1.0115996781,122.614797856,122.614797856
 12/15  22:00:00,21.3150666725,5.899242398,0.0,0.0,5.48122459637,1.0115996781,150.250999383,150.250999383
 12/15  23:00:00,20.1556529885,4.73982871401,0.0,0.0,5.48122459637,1.0115996781,129.670041539,129.670041539
 12/15  24:00:00,21.4490908283,6.03326655381,0.0,0.0,5.48122459637,1.0115996781,155.26634735,155.26634735
 12/16  01:00:00,20.2526043024,4.83678002795,0.0,0.0,5.48122459637,1.0115996781,133.266998318,133.266998318
 12/16  02:00:00,21.5156419427,6.0998176682,0.0,0.0,5.48122459637,1.0115996781,156.934305319,156.934305319
 12/16  03:00:00,20.2740674755,4.85824320108,0.0,0.0,5.48122459637,1.0115996781,133.697761436,133.697761436
 12/16  04:00:00,21.5972238843,6.18139960988,0.0,0.0,5.48122459637,1.0115996781,160.468364525,160.468364525
 12/16  05:00:00,20.3661463362,4.95032206178,0.0,0.0,5.48122459637,1.0115996781,137.497488607,137.497488607
 12/16  06:00:00,21.6553687385,6.239544464,0.0,0.0,5.48122459637,1.0115996781,162.819256734,162.819256734
 12/16  07:00:00,20.4298202389,5.01399596443,0.0,0.0,5.48122459637,1.0115996781,141.102883546,141.102883546
 12/16  08:00:00,20.359391906,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,202.168438557,202.168438557
 12/16  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,178.487766213,178.487766213
 12/16  10:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,160.577272771,160.577272771
 12/16  11:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,135.686820009,135.686820009
 12/16  12:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,104.326541383,104.326541383
 12/16  13:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,87.3552497513,87.3552497513
 12/16  14:00:00,18.5679709985,12.075146724,0.0,0.0,5.48122459637,1.0115996781,74.8078705847,74.8078705847
 12/16  15:00:00,18.5071201503,12.0142958758,0.0,0.0,5.48122459637,1.0115996781,72.4201747472,72.4201747472
 12/16  16:00:00,19.9942868169,12.0142958758,0.0,0.0,5.48122459637,1.0115996781,76.3197691417,76.3197691417
 12/16  17:00:00,18.7958157215,3.379991447,0.0,0.0,5.48122459637,1.0115996781,63.7504683108,63.7504683108
 12/16  18:00:00,18.9486780912,3.53285381672,0.0,0.0,5.48122459637,1.0115996781,69.3942751054,69.3942751054
 12/16  19:00:00,20.2166165779,4.80079230339,0.0,0.0,5.48122459637,1.0115996781,100.754923505,100.754923505
 12/16  20:00:00,19.3798791087,3.96405483421,0.0,0.0,5.48122459637,1.0115996781,89.93999648,89.93999648
 12/16  21:00:00,20.5383232879,5.12249901345,0.0,0.0,5.48122459637,1.0115996781,114.320565101,114.320565101
 12/16  22:00:00,19.4902920455,4.07446777108,0.0,0.0,5.48122459637,1.0115996781,94.8317772737,94.8317772737
 12/16  23:00:00,20.6458783537,5.23005407928,0.0,0.0,5.48122459637,1.0115996781,119.122608333,119.122608333
 12/16  24:00:00,19.6666165354,4.25079226097,0.0,0.0,5.48122459637,1.0115996781,103.424423069,103.424423069
 12/17  01:00:00,20.889037728,5.47321345357,0.0,0.0,5.48122459637,1.0115996781,129.379708648,129.379708648
 12/17  02:00:00,19.843956613,4.42813233856,0.0,0.0,5.48122459637,1.0115996781,111.979662239,111.979662239
 12/17  03:00:00,21.0283737048,5.61254943029,0.0,0.0,5.48122459637,1.0115996781,135.536253689,135.536253689
 12/17  04:00:00,19.9908770892,4.57505281476,0.0,0.0,5.48122459637,1.0115996781,120.116844721,120.116844721
 12/17  05:00:00,21.2660128904,5.85018861589,0.0,0.0,5.48122459637,1.0115996781,145.766608468,145.766608468
 12/17  06:00:00,20.0796577335,4.66383345903,0.0,0.0,5.48122459637,1.0115996781,124.400793411,124.400793411
 12/17  07:00:00,21.3693936178,5.95356934329,0.0,0.0,5.48122459637,1.0115996781,151.905404076,151.905404076
 12/17  08:00:00,12.7374045642,4.75741362308,0.0,0.0,5.48122459637,1.0115996781,129.531726604,129.531726604
 12/17  09:00:00,12.230354842,5.73753056758,0.0,0.0,5.48122459637,1.0115996781,142.581387097,142.581387097
 12/17  10:00:00,10.6503874225,4.15756314802,0.0,0.0,5.48122459637,1.0115996781,99.4543481096,99.4543481096
 12/17  11:00:00,11.0192050914,4.52638081694,0.0,0.0,5.48122459637,1.0115996781,89.5742561912,89.5742561912
 12/17  12:00:00,9.15933010067,2.66650582621,0.0,0.0,5.48122459637,1.0115996781,51.9585879361,51.9585879361
 12/17  13:00:00,9.33593195388,2.84310767941,0.0,0.0,5.48122459637,1.0115996781,55.2369021359,55.2369021359
 12/17  14:00:00,8.40747592532,1.91465165086,0.0,0.0,5.48122459637,1.0115996781,37.7938114227,37.7938114227
 12/17  15:00:00,8.84299027619,2.35016600173,0.0,0.0,5.48122459637,1.0115996781,45.5135370118,45.5135370118
 12/17  16:00:00,9.91241298946,1.93242204833,0.0,0.0,5.48122459637,1.0115996781,38.0175456833,38.0175456833
 12/17  17:00:00,18.2390295257,2.82320525119,0.0,0.0,5.48122459637,1.0115996781,54.8489809896,54.8489809896
 12/17  18:00:00,17.8276645175,2.41184024308,0.0,0.0,5.48122459637,1.0115996781,47.5626970376,47.5626970376
 12/17  19:00:00,18.8023229685,3.38649869405,0.0,0.0,5.48122459637,1.0115996781,65.8700205805,65.8700205805
 12/17  20:00:00,18.1996488881,2.78382461367,0.0,0.0,5.48122459637,1.0115996781,54.899388124,54.899388124
 12/17  21:00:00,19.1227725744,3.70694829989,0.0,0.0,5.48122459637,1.0115996781,72.1722508188,72.1722508188
 12/17  22:00:00,18.3419095735,2.92608529905,0.0,0.0,5.48122459637,1.0115996781,57.7189051828,57.7189051828
 12/17  23:00:00,19.3209026918,3.90507841731,0.0,0.0,5.48122459637,1.0115996781,76.0647345825,76.0647345825
 12/17  24:00:00,18.577468737,3.16164446257,0.0,0.0,5.48122459637,1.0115996781,62.4226397728,62.4226397728
 12/18  01:00:00,19.621308561,4.20548428655,0.0,0.0,5.48122459637,1.0115996781,82.0298916751,82.0298916751
 12/18  02:00:00,18.7481074367,3.33228316223,0.0,0.0,5.48122459637,1.0115996781,65.8286641827,65.8286641827
 12/18  03:00:00,19.6937298623,4.2779055878,0.0,0.0,5.48122459637,1.0115996781,83.4698958547,83.4698958547
 12/18  04:00:00,18.7177071335,3.30188285899,0.0,0.0,5.48122459637,1.0115996781,65.2075554335,65.2075554335
 12/18  05:00:00,19.609792914,4.19396863958,0.0,0.0,5.48122459637,1.0115996781,81.810959604,81.810959604
 12/18  06:00:00,18.6803295564,3.2645052819,0.0,0.0,5.48122459637,1.0115996781,64.4760662938,64.4760662938
 12/18  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,114.889962929,114.889962929
 12/18  08:00:00,40.4843593184,12.0142958758,0.0,0.0,21.9248983855,5.05799839049,93.4156596555,93.4156596555
 12/18  09:00:00,58.4880664902,12.0266968909,0.0,0.0,38.3685721746,8.09279742479,80.1937427258,80.1937427258
 12/18  10:00:00,70.5117194213,12.0763009511,0.0,0.0,49.3310213673,9.10439710289,65.4736801558,65.4736801558
 12/18  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,53.5731259603,53.5731259603
 12/18  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,43.4691337649,43.4691337649
 12/18  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,38.3041226088,38.3041226088
 12/18  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,32.469114438,32.469114438
 12/18  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,30.6246156528,30.6246156528
 12/18  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,36.1666325444,36.1666325444
 12/18  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,46.3767765202,46.3767765202
 12/18  18:00:00,31.9812543733,2.56818187178,0.0,0.0,16.4436737891,4.04639871239,48.632569951,48.632569951
 12/18  19:00:00,17.991609124,2.57578484958,0.0,0.0,5.48122459637,1.0115996781,49.4077991305,49.4077991305
 12/18  20:00:00,19.2112164458,3.79539217137,0.0,0.0,5.48122459637,1.0115996781,73.4596899676,73.4596899676
 12/18  21:00:00,18.4025350261,2.9867107516,0.0,0.0,5.48122459637,1.0115996781,57.760662171,57.760662171
 12/18  22:00:00,19.5391452745,4.12332100007,0.0,0.0,5.48122459637,1.0115996781,80.206122474,80.206122474
 12/18  23:00:00,18.5565204453,3.1406961708,0.0,0.0,5.48122459637,1.0115996781,60.9419524119,60.9419524119
 12/18  24:00:00,19.7315945258,4.31577025134,0.0,0.0,5.48122459637,1.0115996781,84.2019355435,84.2019355435
 12/19  01:00:00,18.6804216022,3.26459732774,0.0,0.0,5.48122459637,1.0115996781,63.5006229783,63.5006229783
 12/19  02:00:00,20.053668879,4.63784460455,0.0,0.0,5.48122459637,1.0115996781,89.0225244586,89.0225244586
 12/19  03:00:00,19.201837663,3.78601338852,0.0,0.0,5.48122459637,1.0115996781,71.4318150041,71.4318150041
 12/19  04:00:00,20.4493347963,5.03351052182,0.0,0.0,5.48122459637,1.0115996781,99.9055720324,99.9055720324
 12/19  05:00:00,19.3375995425,3.92177526801,0.0,0.0,5.48122459637,1.0115996781,80.7415195186,80.7415195186
 12/19  06:00:00,20.5698602834,5.15403600894,0.0,0.0,5.48122459637,1.0115996781,106.9653382,106.9653382
 12/19  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,127.414074623,127.414074623
 12/19  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,104.993397624,104.993397624
 12/19  09:00:00,58.4756654752,12.0142958758,0.0,0.0,38.3685721746,8.09279742479,84.6816017034,84.6816017034
 12/19  10:00:00,70.4869173912,12.051498921,0.0,0.0,49.3310213673,9.10439710289,70.0571786809,70.0571786809
 12/19  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,56.7236399892,56.7236399892
 12/19  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,44.7173503044,44.7173503044
 12/19  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,35.9662225793,35.9662225793
 12/19  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,27.1747735028,27.1747735028
 12/19  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,24.9191570563,24.9191570563
 12/19  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,29.7495423026,29.7495423026
 12/19  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,35.7332295643,35.7332295643
 12/19  18:00:00,31.3970449019,1.98397240037,0.0,0.0,16.4436737891,4.04639871239,37.5038148187,37.5038148187
 12/19  19:00:00,17.4478498114,2.03202553693,0.0,0.0,5.48122459637,1.0115996781,39.0575384464,39.0575384464
 12/19  20:00:00,18.3300753608,2.9142510863,0.0,0.0,5.48122459637,1.0115996781,56.011632244,56.011632244
 12/19  21:00:00,17.724683966,2.30885969149,0.0,0.0,5.48122459637,1.0115996781,44.9199034045,44.9199034045
 12/19  22:00:00,18.5019156424,3.08609136794,0.0,0.0,5.48122459637,1.0115996781,59.5869409113,59.5869409113
 12/19  23:00:00,17.8202983688,2.40447409433,0.0,0.0,5.48122459637,1.0115996781,47.0237120921,47.0237120921
 12/19  24:00:00,18.5783011849,3.16247691042,0.0,0.0,5.48122459637,1.0115996781,61.2324696156,61.2324696156
 12/20  01:00:00,17.9132857641,2.49746148968,0.0,0.0,5.48122459637,1.0115996781,48.9964846245,48.9964846245
 12/20  02:00:00,18.7559986131,3.34017433865,0.0,0.0,5.48122459637,1.0115996781,64.8144713763,64.8144713763
 12/20  03:00:00,18.0725817798,2.65675750536,0.0,0.0,5.48122459637,1.0115996781,52.2412469421,52.2412469421
 12/20  04:00:00,18.9162913928,3.50046711835,0.0,0.0,5.48122459637,1.0115996781,68.042157782,68.042157782
 12/20  05:00:00,18.0916296416,2.6758053671,0.0,0.0,5.48122459637,1.0115996781,52.6979626147,52.6979626147
 12/20  06:00:00,18.8467047513,3.43088047681,0.0,0.0,5.48122459637,1.0115996781,66.731822137,66.731822137
 12/20  07:00:00,27.5045262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,80.011336703,80.011336703
 12/20  08:00:00,40.5587654088,12.0887019662,0.0,0.0,21.9248983855,5.05799839049,68.390325687,68.390325687
 12/20  09:00:00,58.5500715655,12.0887019662,0.0,0.0,38.3685721746,8.09279742479,60.1855825417,60.1855825417
 12/20  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,53.9384830194,53.9384830194
 12/20  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,50.4327680984,50.4327680984
 12/20  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,47.1565398207,47.1565398207
 12/20  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,46.7569720445,46.7569720445
 12/20  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,46.3137845718,46.3137845718
 12/20  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,48.8178474979,48.8178474979
 12/20  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,54.226699312,54.226699312
 12/20  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,61.4961870693,61.4961870693
 12/20  18:00:00,32.4662874113,3.05321490981,0.0,0.0,16.4436737891,4.04639871239,58.2942889822,58.2942889822
 12/20  19:00:00,18.4611537546,3.04532948015,0.0,0.0,5.48122459637,1.0115996781,58.985524187,58.985524187
 12/20  20:00:00,19.8507302109,4.43490593639,0.0,0.0,5.48122459637,1.0115996781,86.2861700086,86.2861700086
 12/20  21:00:00,19.1405526772,3.72472840273,0.0,0.0,5.48122459637,1.0115996781,72.2605494994,72.2605494994
 12/20  22:00:00,20.9095883949,5.4937641204,0.0,0.0,5.48122459637,1.0115996781,113.91441842,113.91441842
 12/20  23:00:00,19.8487458706,4.43292159612,0.0,0.0,5.48122459637,1.0115996781,101.192005477,101.192005477
 12/20  24:00:00,21.3380489928,5.92222471838,0.0,0.0,5.48122459637,1.0115996781,137.444424332,137.444424332
 12/21  01:00:00,20.1536920879,4.73786781345,0.0,0.0,5.48122459637,1.0115996781,121.538003104,121.538003104
 12/21  02:00:00,21.7916317067,6.37580743221,0.0,0.0,5.48122459637,1.0115996781,161.130960677,161.130960677
 12/21  03:00:00,20.4758070724,5.05998279793,0.0,0.0,5.48122459637,1.0115996781,139.82587097,139.82587097
 12/21  04:00:00,22.0534160944,6.63759181989,0.0,0.0,5.48122459637,1.0115996781,174.086940677,174.086940677
 12/21  05:00:00,20.593076987,5.1772527125,0.0,0.0,5.48122459637,1.0115996781,147.272967301,147.272967301
 12/21  06:00:00,22.2063389702,6.79051469574,0.0,0.0,5.48122459637,1.0115996781,182.137995648,182.137995648
 12/21  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,214.159938472,214.159938472
 12/21  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,190.950522265,190.950522265
 12/21  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,158.058466803,158.058466803
 12/21  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,119.896463163,119.896463163
 12/21  11:00:00,70.6931177387,12.2576992685,0.0,0.0,49.3310213673,9.10439710289,88.4189389053,88.4189389053
 12/21  12:00:00,70.449714346,12.0142958758,0.0,0.0,49.3310213673,9.10439710289,71.9933472237,71.9933472237
 12/21  13:00:00,64.0064941318,12.0638999361,0.0,0.0,43.8497967709,8.09279742479,64.5775843182,64.5775843182
 12/21  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,58.97603862,58.97603862
 12/21  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,62.4791452661,62.4791452661
 12/21  16:00:00,71.998886088,12.0763009511,0.0,0.0,49.3310213673,9.10439710289,70.8003582297,70.8003582297
 12/21  17:00:00,79.4099173912,12.051498921,0.0,0.0,49.3310213673,9.10439710289,80.06451421,80.06451421
 12/21  18:00:00,33.3539139403,3.94084143886,0.0,0.0,16.4436737891,4.04639871239,75.7982165698,75.7982165698
 12/21  19:00:00,19.4961833535,4.08035907903,0.0,0.0,5.48122459637,1.0115996781,93.5114174711,93.5114174711
 12/21  20:00:00,20.9255746125,5.50975033802,0.0,0.0,5.48122459637,1.0115996781,128.875767269,128.875767269
 12/21  21:00:00,19.9354686944,4.51964441993,0.0,0.0,5.48122459637,1.0115996781,115.691385075,115.691385075
 12/21  22:00:00,21.2628149747,5.84699070024,0.0,0.0,5.48122459637,1.0115996781,144.425570332,144.425570332
 12/21  23:00:00,20.1612908964,4.74546662189,0.0,0.0,5.48122459637,1.0115996781,127.809724369,127.809724369
 12/21  24:00:00,21.5570449686,6.14122069411,0.0,0.0,5.48122459637,1.0115996781,157.92540721,157.92540721
 12/22  01:00:00,20.4003776541,4.98455337967,0.0,0.0,5.48122459637,1.0115996781,138.741051981,138.741051981
 12/22  02:00:00,21.8446025992,6.42877832478,0.0,0.0,5.48122459637,1.0115996781,170.488035782,170.488035782
 12/22  03:00:00,20.6740471427,5.25822286824,0.0,0.0,5.48122459637,1.0115996781,153.631090282,153.631090282
 12/22  04:00:00,22.1722764714,6.75645219689,0.0,0.0,5.48122459637,1.0115996781,186.498173501,186.498173501
 12/22  05:00:00,20.8657684717,5.44994419728,0.0,0.0,5.48122459637,1.0115996781,164.123430054,164.123430054
 12/22  06:00:00,22.3015170482,6.88569277374,0.0,0.0,5.48122459637,1.0115996781,193.419331325,193.419331325
 12/22  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,228.754404686,228.754404686
 12/22  08:00:00,40.8494644075,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,210.330588982,210.330588982
 12/22  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,184.947057596,184.947057596
 12/22  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,147.570830493,147.570830493
 12/22  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,111.175150503,111.175150503
 12/22  12:00:00,70.6931177387,12.2576992685,0.0,0.0,49.3310213673,9.10439710289,83.9018190121,83.9018190121
 12/22  13:00:00,63.9568900715,12.0142958758,0.0,0.0,43.8497967709,8.09279742479,76.0050089823,76.0050089823
 12/22  14:00:00,70.4745163761,12.0390979059,0.0,0.0,49.3310213673,9.10439710289,68.3270582702,68.3270582702
 12/22  15:00:00,70.5117194213,12.0763009511,0.0,0.0,49.3310213673,9.10439710289,63.698023376,63.698023376
 12/22  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,65.200252032,65.200252032
 12/22  17:00:00,79.4223184062,12.0638999361,0.0,0.0,49.3310213673,9.10439710289,73.361129599,73.361129599
 12/22  18:00:00,33.1364828267,3.72341032519,0.0,0.0,16.4436737891,4.04639871239,70.8337543948,70.8337543948
 12/22  19:00:00,19.3460341018,3.93020982737,0.0,0.0,5.48122459637,1.0115996781,88.4732623505,88.4732623505
 12/22  20:00:00,20.7827814489,5.36695717445,0.0,0.0,5.48122459637,1.0115996781,124.55340681,124.55340681
 12/22  21:00:00,19.8363027543,4.42047847987,0.0,0.0,5.48122459637,1.0115996781,112.161419911,112.161419911
 12/22  22:00:00,21.2101203439,5.79429606943,0.0,0.0,5.48122459637,1.0115996781,144.20532914,144.20532914
 12/22  23:00:00,20.19556007,4.77973579557,0.0,0.0,5.48122459637,1.0115996781,131.516054293,131.516054293
 12/22  24:00:00,21.6582536693,6.24242939487,0.0,0.0,5.48122459637,1.0115996781,165.382362377,165.382362377
 12/23  01:00:00,20.5220912525,5.10626697807,0.0,0.0,5.48122459637,1.0115996781,148.451097927,148.451097927
 12/23  02:00:00,21.9164338078,6.50060953331,0.0,0.0,5.48122459637,1.0115996781,177.185563111,177.185563111
 12/23  03:00:00,20.5973923064,5.18156803193,0.0,0.0,5.48122459637,1.0115996781,152.930407527,152.930407527
 12/23  04:00:00,21.9450643972,6.52924012271,0.0,0.0,5.48122459637,1.0115996781,178.309505941,178.309505941
 12/23  05:00:00,20.6098286815,5.19400440707,0.0,0.0,5.48122459637,1.0115996781,152.38974072,152.38974072
 12/23  06:00:00,21.8956210888,6.47979681438,0.0,0.0,5.48122459637,1.0115996781,174.957641578,174.957641578
 12/23  07:00:00,20.5316217535,5.11579747903,0.0,0.0,5.48122459637,1.0115996781,147.503623184,147.503623184
 12/23  08:00:00,20.359391906,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,209.624609029,209.624609029
 12/23  09:00:00,19.8838249175,12.3794009649,0.0,0.0,5.48122459637,2.0231993562,184.584162893,184.584162893
 12/23  10:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,164.828005194,164.828005194
 12/23  11:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,152.244771868,152.244771868
 12/23  12:00:00,29.5807387086,12.3794009649,0.0,0.0,13.1549390313,4.04639871239,144.430668643,144.430668643
 12/23  13:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,144.047702926,144.047702926
 12/23  14:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,140.655074076,140.655074076
 12/23  15:00:00,18.8722252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,140.991885366,140.991885366
 12/23  16:00:00,20.359391906,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,139.64681988,139.64681988
 12/23  17:00:00,20.0936163041,4.67779202966,0.0,0.0,5.48122459637,1.0115996781,111.618561566,111.618561566
 12/23  18:00:00,19.5675481625,4.15172388806,0.0,0.0,5.48122459637,1.0115996781,103.211708833,103.211708833
 12/23  19:00:00,20.9214471974,5.50562292297,0.0,0.0,5.48122459637,1.0115996781,131.005103824,131.005103824
 12/23  20:00:00,19.8410457523,4.4252214778,0.0,0.0,5.48122459637,1.0115996781,108.03420578,108.03420578
 12/23  21:00:00,20.8183614025,5.40253712799,0.0,0.0,5.48122459637,1.0115996781,123.963962393,123.963962393
 12/23  22:00:00,19.6288418348,4.21301756038,0.0,0.0,5.48122459637,1.0115996781,100.997503087,100.997503087
 12/23  23:00:00,20.7774159148,5.36159164036,0.0,0.0,5.48122459637,1.0115996781,123.026572402,123.026572402
 12/23  24:00:00,19.6393381905,4.22351391607,0.0,0.0,5.48122459637,1.0115996781,101.29346195,101.29346195
 12/24  01:00:00,20.878852741,5.46302846657,0.0,0.0,5.48122459637,1.0115996781,127.281637748,127.281637748
 12/24  02:00:00,19.8818175325,4.46599325807,0.0,0.0,5.48122459637,1.0115996781,109.487852302,109.487852302
 12/24  03:00:00,20.9815341595,5.565709885,0.0,0.0,5.48122459637,1.0115996781,130.656250263,130.656250263
 12/24  04:00:00,19.8057917742,4.38996749978,0.0,0.0,5.48122459637,1.0115996781,108.712505122,108.712505122
 12/24  05:00:00,20.9491242842,5.53330000971,0.0,0.0,5.48122459637,1.0115996781,129.242012727,129.242012727
 12/24  06:00:00,19.7307103073,4.31488603283,0.0,0.0,5.48122459637,1.0115996781,104.563575124,104.563575124
 12/24  07:00:00,20.8640483721,5.44822409768,0.0,0.0,5.48122459637,1.0115996781,125.726948077,125.726948077
 12/24  08:00:00,12.2965918127,4.31660087159,0.0,0.0,5.48122459637,1.0115996781,105.336119834,105.336119834
 12/24  09:00:00,11.8750956266,5.38227135217,0.0,0.0,5.48122459637,1.0115996781,124.758589699,124.758589699
 12/24  10:00:00,10.5277528161,4.03492854168,0.0,0.0,5.48122459637,1.0115996781,92.6151688211,92.6151688211
 12/24  11:00:00,11.2700184847,4.77719421023,0.0,0.0,5.48122459637,1.0115996781,98.9809058025,98.9809058025
 12/24  12:00:00,10.0629870394,3.57016276493,0.0,0.0,5.48122459637,1.0115996781,69.0917435103,69.0917435103
 12/24  13:00:00,10.5239128977,4.0310886232,0.0,0.0,5.48122459637,1.0115996781,75.5700778137,75.5700778137
 12/24  14:00:00,9.29985248967,2.8070282152,0.0,0.0,5.48122459637,1.0115996781,55.3621775815,55.3621775815
 12/24  15:00:00,10.1032604814,3.61043620696,0.0,0.0,5.48122459637,1.0115996781,70.3024075248,70.3024075248
 12/24  16:00:00,10.9013453222,2.9213543811,0.0,0.0,5.48122459637,1.0115996781,57.5883767282,57.5883767282
 12/24  17:00:00,19.6814815326,4.26565725816,0.0,0.0,5.48122459637,1.0115996781,82.270773413,82.270773413
 12/24  18:00:00,19.1943521156,3.77852784116,0.0,0.0,5.48122459637,1.0115996781,74.4171298413,74.4171298413
 12/24  19:00:00,20.3226879034,4.90686362891,0.0,0.0,5.48122459637,1.0115996781,99.9465155743,99.9465155743
 12/24  20:00:00,19.3382103405,3.92238606607,0.0,0.0,5.48122459637,1.0115996781,83.6119373071,83.6119373071
 12/24  21:00:00,20.4589665623,5.04314228786,0.0,0.0,5.48122459637,1.0115996781,107.364341807,107.364341807
 12/24  22:00:00,19.4588123579,4.04298808347,0.0,0.0,5.48122459637,1.0115996781,90.8151343782,90.8151343782
 12/24  23:00:00,20.6334143008,5.21759002636,0.0,0.0,5.48122459637,1.0115996781,115.648119791,115.648119791
 12/24  24:00:00,19.5564959085,4.14067163399,0.0,0.0,5.48122459637,1.0115996781,95.1125251655,95.1125251655
 12/25  01:00:00,20.628906837,5.21308256255,0.0,0.0,5.48122459637,1.0115996781,114.823498386,114.823498386
 12/25  02:00:00,19.5265092043,4.11068492986,0.0,0.0,5.48122459637,1.0115996781,93.9147299228,93.9147299228
 12/25  03:00:00,20.6327071213,5.2168828468,0.0,0.0,5.48122459637,1.0115996781,114.921985586,114.921985586
 12/25  04:00:00,19.4988225091,4.08299823465,0.0,0.0,5.48122459637,1.0115996781,91.6643232298,91.6643232298
 12/25  05:00:00,20.5177033183,5.10187904381,0.0,0.0,5.48122459637,1.0115996781,109.393425615,109.393425615
 12/25  06:00:00,19.4093008238,3.9934765493,0.0,0.0,5.48122459637,1.0115996781,87.5653648516,87.5653648516
 12/25  07:00:00,20.4453298387,5.02950556427,0.0,0.0,5.48122459637,1.0115996781,107.020167117,107.020167117
 12/25  08:00:00,11.9437617171,3.96377077593,0.0,0.0,5.48122459637,1.0115996781,86.6682633354,86.6682633354
 12/25  09:00:00,11.4419978053,4.94917353083,0.0,0.0,5.48122459637,1.0115996781,104.689846361,104.689846361
 12/25  10:00:00,10.2917957747,3.79897150021,0.0,0.0,5.48122459637,1.0115996781,79.5806966192,79.5806966192
 12/25  11:00:00,11.0109771844,4.51815290992,0.0,0.0,5.48122459637,1.0115996781,86.080728843,86.080728843
 12/25  12:00:00,9.62618513614,3.13336086168,0.0,0.0,5.48122459637,1.0115996781,59.6889146546,59.6889146546
 12/25  13:00:00,10.510927154,4.01810287958,0.0,0.0,5.48122459637,1.0115996781,78.6712783297,78.6712783297
 12/25  14:00:00,9.65197686391,3.15915258945,0.0,0.0,5.48122459637,1.0115996781,62.4988514532,62.4988514532
 12/25  15:00:00,10.3484954563,3.85567118187,0.0,0.0,5.48122459637,1.0115996781,75.4618029977,75.4618029977
 12/25  16:00:00,10.8864172553,2.90642631412,0.0,0.0,5.48122459637,1.0115996781,57.5119082481,57.5119082481
 12/25  17:00:00,19.2015672302,3.78574295578,0.0,0.0,5.48122459637,1.0115996781,74.0896387779,74.0896387779
 12/25  18:00:00,18.3592927791,2.94346850466,0.0,0.0,5.48122459637,1.0115996781,58.2349063246,58.2349063246
 12/25  19:00:00,19.4010815571,3.98525728266,0.0,0.0,5.48122459637,1.0115996781,78.0674032492,78.0674032492
 12/25  20:00:00,18.5964006843,3.18057640983,0.0,0.0,5.48122459637,1.0115996781,63.0017363476,63.0017363476
 12/25  21:00:00,19.4332975264,4.01747325197,0.0,0.0,5.48122459637,1.0115996781,78.7003582357,78.7003582357
 12/25  22:00:00,18.4949298785,3.07910560401,0.0,0.0,5.48122459637,1.0115996781,60.9550302349,60.9550302349
 12/25  23:00:00,19.442468671,4.0266443965,0.0,0.0,5.48122459637,1.0115996781,78.8656348646,78.8656348646
 12/25  24:00:00,18.5634759172,3.14765164276,0.0,0.0,5.48122459637,1.0115996781,62.2807821319,62.2807821319
 12/26  01:00:00,19.4980542313,4.08222995685,0.0,0.0,5.48122459637,1.0115996781,79.9401726735,79.9401726735
 12/26  02:00:00,18.5637384169,3.14791414241,0.0,0.0,5.48122459637,1.0115996781,62.2752239524,62.2752239524
 12/26  03:00:00,19.4821697309,4.06634545644,0.0,0.0,5.48122459637,1.0115996781,79.6289564172,79.6289564172
 12/26  04:00:00,18.6415226374,3.22569836297,0.0,0.0,5.48122459637,1.0115996781,63.1644449418,63.1644449418
 12/26  05:00:00,19.9915175641,4.57569328959,0.0,0.0,5.48122459637,1.0115996781,84.5022110889,84.5022110889
 12/26  06:00:00,19.042707098,3.62688282355,0.0,0.0,5.48122459637,1.0115996781,67.1693995426,67.1693995426
 12/26  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,108.51501076,108.51501076
 12/26  08:00:00,40.4843593184,12.0142958758,0.0,0.0,21.9248983855,5.05799839049,84.8121709991,84.8121709991
 12/26  09:00:00,58.5376705505,12.0763009511,0.0,0.0,38.3685721746,8.09279742479,74.1458219818,74.1458219818
 12/26  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,64.2421969609,64.2421969609
 12/26  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,57.8417795086,57.8417795086
 12/26  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,53.0833258188,53.0833258188
 12/26  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,48.0989512753,48.0989512753
 12/26  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,36.8966222863,36.8966222863
 12/26  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,32.7705052683,32.7705052683
 12/26  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,36.3571961072,36.3571961072
 12/26  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,42.9737636184,42.9737636184
 12/26  18:00:00,31.7409970895,2.32792458802,0.0,0.0,16.4436737891,4.04639871239,44.2621416532,44.2621416532
 12/26  19:00:00,17.7265901683,2.31076589383,0.0,0.0,5.48122459637,1.0115996781,44.5129652829,44.5129652829
 12/26  20:00:00,18.7462495875,3.33042531304,0.0,0.0,5.48122459637,1.0115996781,64.6685684892,64.6685684892
 12/26  21:00:00,17.9745151564,2.55869088197,0.0,0.0,5.48122459637,1.0115996781,49.6449358781,49.6449358781
 12/26  22:00:00,18.9108851983,3.4950609238,0.0,0.0,5.48122459637,1.0115996781,68.1235030553,68.1235030553
 12/26  23:00:00,18.0820549439,2.66623066942,0.0,0.0,5.48122459637,1.0115996781,51.8792887716,51.8792887716
 12/26  24:00:00,19.0739529329,3.65812865844,0.0,0.0,5.48122459637,1.0115996781,71.4726873421,71.4726873421
 12/27  01:00:00,18.1773548626,2.76153058814,0.0,0.0,5.48122459637,1.0115996781,53.8283812393,53.8283812393
 12/27  02:00:00,19.1838203718,3.7679960973,0.0,0.0,5.48122459637,1.0115996781,73.7227176438,73.7227176438
 12/27  03:00:00,18.2901422628,2.8743179883,0.0,0.0,5.48122459637,1.0115996781,56.107317043,56.107317043
 12/27  04:00:00,19.3753476749,3.95952340047,0.0,0.0,5.48122459637,1.0115996781,77.5927313669,77.5927313669
 12/27  05:00:00,18.4893656467,3.07354137225,0.0,0.0,5.48122459637,1.0115996781,60.0868064238,60.0868064238
 12/27  06:00:00,19.675067726,4.25924345154,0.0,0.0,5.48122459637,1.0115996781,83.6371631417,83.6371631417
 12/27  07:00:00,27.4301201503,12.0142958758,0.0,0.0,5.48122459637,1.0115996781,101.074359241,101.074359241
 12/27  08:00:00,40.4843593184,12.0142958758,0.0,0.0,21.9248983855,5.05799839049,90.2132675864,90.2132675864
 12/27  09:00:00,58.5252695354,12.0638999361,0.0,0.0,38.3685721746,8.09279742479,79.3033135661,79.3033135661
 12/27  10:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,66.5937996299,66.5937996299
 12/27  11:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,56.2455787665,56.2455787665
 12/27  12:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,49.0862036968,49.0862036968
 12/27  13:00:00,64.0312961619,12.0887019662,0.0,0.0,43.8497967709,8.09279742479,45.2999135849,45.2999135849
 12/27  14:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,40.484343371,40.484343371
 12/27  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,40.2795802177,40.2795802177
 12/27  16:00:00,72.011287103,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,42.987895249,42.987895249
 12/27  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,48.099399552,48.099399552
 12/27  18:00:00,31.9107637007,2.49769119921,0.0,0.0,16.4436737891,4.04639871239,47.5460057784,47.5460057784
 12/27  19:00:00,17.8762414232,2.46041714869,0.0,0.0,5.48122459637,1.0115996781,47.4448405125,47.4448405125
 12/27  20:00:00,18.9499285145,3.53410424003,0.0,0.0,5.48122459637,1.0115996781,68.7008129478,68.7008129478
 12/27  21:00:00,18.1792789447,2.76345467022,0.0,0.0,5.48122459637,1.0115996781,53.6736206506,53.6736206506
 12/27  22:00:00,19.2479322666,3.83210799217,0.0,0.0,5.48122459637,1.0115996781,74.8418112047,74.8418112047
 12/27  23:00:00,18.3099131813,2.89408890685,0.0,0.0,5.48122459637,1.0115996781,56.393981271,56.393981271
 12/27  24:00:00,19.3582410267,3.94241675222,0.0,0.0,5.48122459637,1.0115996781,77.1579362079,77.1579362079
 12/28  01:00:00,18.4610167898,3.04519251529,0.0,0.0,5.48122459637,1.0115996781,59.4383156577,59.4383156577
 12/28  02:00:00,19.6387105287,4.22288625419,0.0,0.0,5.48122459637,1.0115996781,82.7809172016,82.7809172016
 12/28  03:00:00,18.6567208677,3.24089659319,0.0,0.0,5.48122459637,1.0115996781,63.3215165384,63.3215165384
 12/28  04:00:00,20.0237463551,4.6079220806,0.0,0.0,5.48122459637,1.0115996781,89.4998645455,89.4998645455
 12/28  05:00:00,19.3381560391,3.92233176459,0.0,0.0,5.48122459637,1.0115996781,76.5061550726,76.5061550726
 12/28  06:00:00,20.7673725069,5.35154823248,0.0,0.0,5.48122459637,1.0115996781,111.923947871,111.923947871
 12/28  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,143.843290577,143.843290577
 12/28  08:00:00,42.3366310742,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,133.857831597,133.857831597
 12/28  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,123.556103869,123.556103869
 12/28  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,107.653095103,107.653095103
 12/28  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,93.9990654856,93.9990654856
 12/28  12:00:00,70.5105651942,12.075146724,0.0,0.0,49.3310213673,9.10439710289,85.689581309,85.689581309
 12/28  13:00:00,63.9568900715,12.0142958758,0.0,0.0,43.8497967709,8.09279742479,81.8337843877,81.8337843877
 12/28  14:00:00,70.4745163761,12.0390979059,0.0,0.0,49.3310213673,9.10439710289,74.9279596142,74.9279596142
 12/28  15:00:00,70.4869173912,12.051498921,0.0,0.0,49.3310213673,9.10439710289,73.4137019323,73.4137019323
 12/28  16:00:00,70.4745163761,12.0390979059,0.0,0.0,49.3310213673,9.10439710289,78.643554554,78.643554554
 12/28  17:00:00,79.3851153611,12.0266968909,0.0,0.0,49.3310213673,9.10439710289,88.3978730532,88.3978730532
 12/28  18:00:00,33.9073450107,4.49427250921,0.0,0.0,16.4436737891,4.04639871239,95.6990713459,95.6990713459
 12/28  19:00:00,19.8061723724,4.39034809797,0.0,0.0,5.48122459637,1.0115996781,111.473516172,111.473516172
 12/28  20:00:00,21.304603807,5.88877953251,0.0,0.0,5.48122459637,1.0115996781,148.875764259,148.875764259
 12/28  21:00:00,20.297292185,4.8814679105,0.0,0.0,5.48122459637,1.0115996781,137.942933682,137.942933682
 12/28  22:00:00,21.8607933553,6.4449690808,0.0,0.0,5.48122459637,1.0115996781,176.128326607,176.128326607
 12/28  23:00:00,20.7240421134,5.3082178389,0.0,0.0,5.48122459637,1.0115996781,160.45200237,160.45200237
 12/28  24:00:00,22.1667282204,6.75090394594,0.0,0.0,5.48122459637,1.0115996781,189.553404777,189.553404777
 12/29  01:00:00,20.8103246554,5.39450038095,0.0,0.0,5.48122459637,1.0115996781,163.720754981,163.720754981
 12/29  02:00:00,22.2533476813,6.83752340681,0.0,0.0,5.48122459637,1.0115996781,193.069658614,193.069658614
 12/29  03:00:00,20.8877709302,5.47194665577,0.0,0.0,5.48122459637,1.0115996781,166.906894608,166.906894608
 12/29  04:00:00,22.3610373332,6.94521305871,0.0,0.0,5.48122459637,1.0115996781,197.741316675,197.741316675
 12/29  05:00:00,21.0727613496,5.65693707512,0.0,0.0,5.48122459637,1.0115996781,177.42145534,177.42145534
 12/29  06:00:00,22.624790965,7.20896669056,0.0,0.0,5.48122459637,1.0115996781,211.894265269,211.894265269
 12/29  07:00:00,27.7952252394,12.3794009649,0.0,0.0,5.48122459637,1.0115996781,250.160804157,250.160804157
 12/29  08:00:00,42.3366310742,12.3794009649,0.0,0.0,21.9248983855,5.05799839049,224.187858037,224.187858037
 12/29  09:00:00,58.8407705643,12.3794009649,0.0,0.0,38.3685721746,8.09279742479,195.743391717,195.743391717
 12/29  10:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,165.672051375,165.672051375
 12/29  11:00:00,70.8148194351,12.3794009649,0.0,0.0,49.3310213673,9.10439710289,129.975689851,129.975689851
 12/29  12:00:00,70.7539685869,12.3185501167,0.0,0.0,49.3310213673,9.10439710289,91.956801117,91.956801117
 12/29  13:00:00,63.9568900715,12.0142958758,0.0,0.0,43.8497967709,8.09279742479,76.5012643163,76.5012643163
 12/29  14:00:00,70.4993184062,12.0638999361,0.0,0.0,49.3310213673,9.10439710289,66.3974433429,66.3974433429
 12/29  15:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,61.405092577,61.405092577
 12/29  16:00:00,70.5241204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,59.6997890861,59.6997890861
 12/29  17:00:00,79.4471204364,12.0887019662,0.0,0.0,49.3310213673,9.10439710289,59.1501411927,59.1501411927
 12/29  18:00:00,32.1863314222,2.77325892071,0.0,0.0,16.4436737891,4.04639871239,52.7830967862,52.7830967862
 12/29  19:00:00,18.0212115101,2.60538723561,0.0,0.0,5.48122459637,1.0115996781,50.3199710573,50.3199710573
 12/29  20:00:00,19.0102191989,3.59439492439,0.0,0.0,5.48122459637,1.0115996781,69.6797275728,69.6797275728
 12/29  21:00:00,18.1608479147,2.74502364028,0.0,0.0,5.48122459637,1.0115996781,53.3723349598,53.3723349598
 12/29  22:00:00,19.1037355659,3.68791129144,0.0,0.0,5.48122459637,1.0115996781,71.791518237,71.791518237
 12/29  23:00:00,18.1990537682,2.78322949378,0.0,0.0,5.48122459637,1.0115996781,54.2874982214,54.2874982214
 12/29  24:00:00,19.1899103207,3.77408604625,0.0,0.0,5.48122459637,1.0115996781,73.6707420627,73.6707420627
 12/30  01:00:00,18.3274062114,2.91158193693,0.0,0.0,5.48122459637,1.0115996781,56.9683043679,56.9683043679
 12/30  02:00:00,19.414624385,3.99880011053,0.0,0.0,5.48122459637,1.0115996781,78.2638299185,78.2638299185
 12/30  03:00:00,18.3415629373,2.92573866285,0.0,0.0,5.48122459637,1.0115996781,57.3134926602,57.3134926602
 12/30  04:00:00,19.2308228466,3.81499857211,0.0,0.0,5.48122459637,1.0115996781,74.7568531171,74.7568531171
 12/30  05:00:00,18.2624479276,2.84662365315,0.0,0.0,5.48122459637,1.0115996781,55.8237243376,55.8237243376
 12/30  06:00:00,19.1922537826,3.7764295081,0.0,0.0,5.48122459637,1.0115996781,74.0795575795,74.0795575795
 12/30  07:00:00,18.3159995205,2.90017524608,0.0,0.0,5.48122459637,1.0115996781,56.9838508966,56.9838508966
 12/30  08:00:00,21.5310575439,12.0638999361,0.0,0.0,5.48122459637,1.0115996781,99.5203577206,99.5203577206
 12/30  09:00:00,19.5807249037,12.0763009511,0.0,0.0,5.48122459637,2.0231993562,78.311553495,78.311553495
 12/30  10:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,66.6186883717,66.6186883717
 12/30  11:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,58.4839866368,58.4839866368
 12/30  12:00:00,29.2900397098,12.0887019662,0.0,0.0,13.1549390313,4.04639871239,52.8944111147,52.8944111147
 12/30  13:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,53.6847201171,53.6847201171
 12/30  14:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,57.6978592049,57.6978592049
 12/30  15:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,56.9236631603,56.9236631603
 12/30  16:00:00,18.5815262406,12.0887019662,0.0,0.0,5.48122459637,1.0115996781,59.4197513004,59.4197513004
 12/30  17:00:00,17.9219044121,2.50608013763,0.0,0.0,5.48122459637,1.0115996781,48.0076062882,48.0076062882
 12/30  18:00:00,17.7152030127,2.29937873824,0.0,0.0,5.48122459637,1.0115996781,44.5844912441,44.5844912441
 12/30  19:00:00,18.7094580827,3.29363380819,0.0,0.0,5.48122459637,1.0115996781,64.0677008247,64.0677008247
 12/30  20:00:00,18.0467854457,2.63096117122,0.0,0.0,5.48122459637,1.0115996781,51.3525562401,51.3525562401
 12/30  21:00:00,19.0908342426,3.67500996815,0.0,0.0,5.48122459637,1.0115996781,71.7707650666,71.7707650666
 12/30  22:00:00,18.2913814515,2.87555717706,0.0,0.0,5.48122459637,1.0115996781,56.2473711153,56.2473711153
 12/30  23:00:00,19.4057302718,3.98990599737,0.0,0.0,5.48122459637,1.0115996781,78.0758489885,78.0758489885
 12/30  24:00:00,18.5184979379,3.10267366339,0.0,0.0,5.48122459637,1.0115996781,60.7659020895,60.7659020895
 12/31  01:00:00,19.6434120269,4.22758775244,0.0,0.0,5.48122459637,1.0115996781,82.8180874,82.8180874
 12/31  02:00:00,18.6620425791,3.24621830465,0.0,0.0,5.48122459637,1.0115996781,63.6076517877,63.6076517877
 12/31  03:00:00,19.8890910956,4.47326682111,0.0,0.0,5.48122459637,1.0115996781,86.6244114321,86.6244114321
 12/31  04:00:00,19.1807684929,3.76494421839,0.0,0.0,5.48122459637,1.0115996781,69.5059980263,69.5059980263
 12/31  05:00:00,20.3964412507,4.98061697627,0.0,0.0,5.48122459637,1.0115996781,97.1300026868,97.1300026868
 12/31  06:00:00,19.3934254724,3.97760119791,0.0,0.0,5.48122459637,1.0115996781,82.3641601062,82.3641601062
 12/31  07:00:00,20.7489101564,5.33308588194,0.0,0.0,5.48122459637,1.0115996781,114.127303135,114.127303135
 12/31  08:00:00,13.6944183038,4.22726069599,0.0,0.0,5.48122459637,1.0115996781,95.765287418,95.765287418
 12/31  09:00:00,12.0235016632,5.53067738877,0.0,0.0,5.48122459637,1.0115996781,124.721529222,124.721529222
 12/31  10:00:00,10.7808058967,4.2879816222,0.0,0.0,5.48122459637,1.0115996781,101.888538436,101.888538436
 12/31  11:00:00,12.0411852367,5.54836096228,0.0,0.0,5.48122459637,1.0115996781,128.121131925,128.121131925
 12/31  12:00:00,10.7778912948,4.28506702037,0.0,0.0,5.48122459637,1.0115996781,103.706888821,103.706888821
 12/31  13:00:00,11.9877019488,5.49487767434,0.0,0.0,5.48122459637,1.0115996781,126.91761751,126.91761751
 12/31  14:00:00,10.747470595,4.25464632049,0.0,0.0,5.48122459637,1.0115996781,102.319015601,102.319015601
 12/31  15:00:00,12.1592519974,5.6664277229,0.0,0.0,5.48122459637,1.0115996781,133.084021693,133.084021693
 12/31  16:00:00,11.0923127676,4.59948849312,0.0,0.0,5.48122459637,1.0115996781,117.609908233,117.609908233
 12/31  17:00:00,21.6847745004,6.2689502259,0.0,0.0,5.48122459637,1.0115996781,157.746785113,157.746785113
 12/31  18:00:00,20.4745857863,5.05876151182,0.0,0.0,5.48122459637,1.0115996781,140.670919792,140.670919792
 12/31  19:00:00,22.2231840099,6.80735973544,0.0,0.0,5.48122459637,1.0115996781,182.127064158,182.127064158
 12/31  20:00:00,20.9182601874,5.50243591293,0.0,0.0,5.48122459637,1.0115996781,164.783246177,164.783246177
 12/31  21:00:00,22.8386839536,7.42285967912,0.0,0.0,5.48122459637,1.0115996781,212.001100241,212.001100241
 12/31  22:00:00,21.3606051323,5.94478085783,0.0,0.0,5.48122459637,1.0115996781,189.529797873,189.529797873
 12/31  23:00:00,23.2319979395,7.81617366507,0.0,0.0,5.48122459637,1.0115996781,232.450294498,232.450294498
 12/31  24:00:00,21.5602539162,6.14442964177,0.0,0.0,5.48122459637,1.0115996781,201.948413405,201.948413405
